Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,84.6121922221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,84.1845158579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,83.8949646568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155637378,0.0,1.75125,1.1643137378
 01/01  04:00:00,83.6015240724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,89.5624185507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,88.438227722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554272579,0.0,1.75125,1.16429272579
 01/01  07:00:00,125.00674122,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,391.76457262,388.24207262,3.5025,0.02
 01/01  08:00:00,132.981129749,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,362.911683613,359.389183613,3.5025,0.02
 01/01  09:00:00,157.733441691,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,320.099195753,315.432318292,3.5025,1.16437746079
 01/01  10:00:00,132.779548695,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,302.997894937,299.475394937,3.5025,0.02
 01/01  11:00:00,167.940856002,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,254.590212273,246.42046485,7.005,1.16474742298
 01/01  12:00:00,198.910677856,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,224.035857436,215.866114613,7.005,1.16474282278
 01/01  13:00:00,209.091681757,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,182.787739342,172.282746131,9.34,1.16499321051
 01/01  14:00:00,208.506590316,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,163.548408324,154.188408324,9.34,0.02
 01/01  15:00:00,204.674962824,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,173.376267033,162.871341303,9.34,1.16492572998
 01/01  16:00:00,200.6547077,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.984199375,173.479406245,9.34,1.16479312928
 01/01  17:00:00,205.66373056,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,189.428066069,178.923162096,9.34,1.16490397335
 01/01  18:00:00,182.270908074,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,226.004808024,217.834896125,7.005,1.16491189916
 01/01  19:00:00,186.568101948,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,243.218130575,237.383492813,4.67,1.16463776227
 01/01  20:00:00,166.689446041,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,249.493891022,244.803891022,4.67,0.02
 01/01  21:00:00,156.982016973,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,263.143232285,257.30865994,4.67,1.16457234483
 01/01  22:00:00,141.865615243,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,233.688128143,228.998128143,4.67,0.02
 01/01  23:00:00,86.3471023245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565833582,0.0,1.75125,1.16440833582
 01/01  24:00:00,121.068814146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,92.9207008249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,85.730734313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928281313,0.0,2.335,1.16428281313
 01/02  03:00:00,85.036342674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,84.4577701676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,90.5534527931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925608919,0.0,2.335,1.16425608919
 01/02  06:00:00,89.714767898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,138.296535258,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,344.533682135,339.843682135,4.67,0.02
 01/02  08:00:00,145.408019579,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,315.934708345,310.100217536,4.67,1.16449080932
 01/02  09:00:00,211.577025487,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,286.115998281,277.923498281,8.1725,0.02
 01/02  10:00:00,238.867313719,24.2779225645,0.0,0.0,62.886420148,41.4019203762,230.453307289,218.780921421,10.5075,1.16488586802
 01/02  11:00:00,229.677095636,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.898124005,184.225628491,10.5075,1.16499551337
 01/02  12:00:00,260.661356355,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.185633564,160.512755415,10.5075,1.16537814916
 01/02  13:00:00,241.914919652,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.501535989,153.683182184,10.5075,2.31085380459
 01/02  14:00:00,239.829103886,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.99228701,135.319390763,10.5075,1.16539624706
 01/02  15:00:00,236.957806346,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.73640655,127.063812288,10.5075,1.1650942626
 01/02  16:00:00,234.246466655,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.085044182,119.412471878,10.5075,1.16507230341
 01/02  17:00:00,240.256285842,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.520930732,132.848304737,10.5075,1.16512599477
 01/02  18:00:00,246.592005565,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.828608894,156.155912812,10.5075,1.16519608146
 01/02  19:00:00,243.169018272,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.236239194,177.731114605,9.34,1.16512458912
 01/02  20:00:00,227.512929875,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,199.668857331,189.163965836,9.34,1.16489149489
 01/02  21:00:00,200.621997722,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,206.398209778,197.060810642,8.1725,1.16489913588
 01/02  22:00:00,141.931365974,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,174.805444832,168.970874826,4.67,1.16457000523
 01/02  23:00:00,88.521560401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,122.924981752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,92.464280181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926976135,0.0,2.335,1.16426976135
 01/03  02:00:00,84.3863068351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,83.3046469244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,82.4115771008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926977833,0.0,2.335,1.16426977833
 01/03  05:00:00,103.789871253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,106.897786729,3.60385316644,0.0,0.0,3.49369000822,9.08398230582,9.72591525173,7.37091525173,2.335,0.02
 01/03  07:00:00,152.869428138,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,376.162569925,371.472569925,4.67,0.02
 01/03  08:00:00,153.090154441,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,350.590870054,344.756388597,4.67,1.16448145701
 01/03  09:00:00,209.918072894,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,318.308364435,308.971230935,8.1725,1.16463349911
 01/03  10:00:00,235.594370512,24.2779225645,0.0,0.0,62.886420148,41.4019203762,279.537799761,269.010299761,10.5075,0.02
 01/03  11:00:00,226.431549208,24.2779225645,0.0,0.0,62.886420148,41.4019203762,262.101818747,250.429324473,10.5075,1.16499427413
 01/03  12:00:00,257.478601311,24.2779225645,0.0,0.0,62.886420148,41.4019203762,249.016398996,236.198336736,10.5075,2.31056226077
 01/03  13:00:00,238.728292038,24.2779225645,0.0,0.0,62.886420148,41.4019203762,242.934593186,231.261751694,10.5075,1.16534149163
 01/03  14:00:00,236.944923007,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.577671261,220.904855448,10.5075,1.1653158132
 01/03  15:00:00,233.409114982,24.2779225645,0.0,0.0,62.886420148,41.4019203762,225.225570327,213.553010545,10.5075,1.16505978242
 01/03  16:00:00,230.375203052,24.2779225645,0.0,0.0,62.886420148,41.4019203762,219.053045154,207.380485893,10.5075,1.16505926108
 01/03  17:00:00,238.00089927,24.2779225645,0.0,0.0,62.886420148,41.4019203762,218.647709642,206.975100069,10.5075,1.16510957388
 01/03  18:00:00,244.703701832,24.2779225645,0.0,0.0,62.886420148,41.4019203762,221.546737048,209.874060769,10.5075,1.16517627901
 01/03  19:00:00,242.289772075,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,228.085600229,217.580474012,9.34,1.16512621736
 01/03  20:00:00,221.566446394,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,228.187130469,217.682203638,9.34,1.16492683171
 01/03  21:00:00,196.954593912,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,222.367705502,213.030454696,8.1725,1.164750807
 01/03  22:00:00,141.24688108,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,185.129636016,179.294983297,4.67,1.16465271935
 01/03  23:00:00,94.1077964124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,128.347714089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936547913,0.0,2.335,1.16436547913
 01/04  01:00:00,98.2854469603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,89.9659107088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,88.8268913347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924303225,0.0,2.335,1.16424303225
 01/04  04:00:00,87.9757067221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,94.0717163645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,93.3435301824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,142.494085072,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,319.283871844,313.44961122,4.67,1.16426062433
 01/04  08:00:00,152.340321158,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,278.885958921,274.195958921,4.67,0.02
 01/04  09:00:00,217.713366771,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,249.903715267,240.566644767,8.1725,1.16457050002
 01/04  10:00:00,244.720438816,24.2779225645,0.0,0.0,62.886420148,41.4019203762,217.962251369,206.289909115,10.5075,1.16484225411
 01/04  11:00:00,236.292240811,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.797027866,187.124559864,10.5075,1.16496800173
 01/04  12:00:00,266.272017602,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.776805734,163.104108466,10.5075,1.16519726805
 01/04  13:00:00,250.355059548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.589118065,139.916349557,10.5075,1.16526850761
 01/04  14:00:00,249.640967004,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.916031823,129.243311642,10.5075,1.16522018073
 01/04  15:00:00,245.536772937,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.712342385,124.894397213,10.5075,2.3104451715
 01/04  16:00:00,243.089636762,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.673404935,111.000817837,10.5075,1.16508709856
 01/04  17:00:00,249.4571404,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.706994727,115.034344317,10.5075,1.16515040965
 01/04  18:00:00,254.512042014,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.296733542,128.624003353,10.5075,1.16523018838
 01/04  19:00:00,251.162321243,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,149.735075056,139.229956578,9.34,1.16511847821
 01/04  20:00:00,237.242461043,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,162.3939156,151.889095469,9.34,1.16482013027
 01/04  21:00:00,212.250196971,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,151.603416239,143.410916239,8.1725,0.02
 01/04  22:00:00,152.367720571,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,110.661959252,104.827286758,4.67,1.16467249373
 01/04  23:00:00,99.6187731433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  24:00:00,132.697385136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935116268,0.0,2.335,1.16435116268
 01/05  01:00:00,103.065852449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,93.8117118796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  03:00:00,92.2503999258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926565544,0.0,2.335,1.16426565544
 01/05  04:00:00,92.2684997935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,99.4585134021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,99.0043296307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992272738,0.0,2.335,1.1642272738
 01/05  07:00:00,148.033577242,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,225.256036929,220.566036929,4.67,0.02
 01/05  08:00:00,159.247121124,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.344703667,207.654703667,4.67,0.02
 01/05  09:00:00,225.335313441,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,185.167904714,175.830738827,8.1725,1.16466588695
 01/05  10:00:00,253.224209655,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.362584196,142.690184175,10.5075,1.16490002099
 01/05  11:00:00,247.653365869,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.949247396,126.276758001,10.5075,1.16498939548
 01/05  12:00:00,277.986149928,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.512544456,107.839603167,10.5075,1.16544128922
 01/05  13:00:00,261.288157487,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.289985826,102.616972884,10.5075,1.16551294232
 01/05  14:00:00,256.914010377,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.717822101,93.8993473574,10.5075,2.31097474314
 01/05  15:00:00,249.990853405,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.18065223,88.5080163594,10.5075,1.16513587014
 01/05  16:00:00,244.26409171,24.2779225645,0.0,0.0,62.886420148,41.4019203762,98.0387772642,86.3661820718,10.5075,1.16509519232
 01/05  17:00:00,247.995709333,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.370763184,102.698108094,10.5075,1.16515508969
 01/05  18:00:00,250.969913841,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.90493638,122.23220493,10.5075,1.16523144938
 01/05  19:00:00,247.08009846,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,150.977251407,140.472336242,9.34,1.16491516449
 01/05  20:00:00,231.530327101,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,168.683435228,158.178558992,9.34,1.16487623565
 01/05  21:00:00,204.999057943,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,183.554349464,174.216967831,8.1725,1.16488163379
 01/05  22:00:00,145.595507539,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,160.69361615,156.00361615,4.67,0.02
 01/05  23:00:00,91.8880579597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499465558,0.0,2.335,1.164465558
 01/05  24:00:00,125.987709393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,95.4291910298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,87.5719064198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929654749,0.0,2.335,1.16429654749
 01/06  03:00:00,86.4821226115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,85.5603870515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  05:00:00,107.316323674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927060043,0.0,2.335,1.16427060043
 01/06  06:00:00,106.85008845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,155.790861821,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,341.25135488,336.56135488,4.67,0.02
 01/06  08:00:00,156.442865526,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,318.50551743,312.671010204,4.67,1.16450722649
 01/06  09:00:00,212.730047114,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,283.074394628,274.881894628,8.1725,0.02
 01/06  10:00:00,238.82453051,24.2779225645,0.0,0.0,62.886420148,41.4019203762,253.613304865,241.940899156,10.5075,1.16490570974
 01/06  11:00:00,229.647328182,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.58211133,215.909592994,10.5075,1.16501833637
 01/06  12:00:00,260.690425104,24.2779225645,0.0,0.0,62.886420148,41.4019203762,191.390767384,179.717862407,10.5075,1.16540497726
 01/06  13:00:00,242.336247622,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.910379828,158.091963775,10.5075,2.31091605279
 01/06  14:00:00,239.686646365,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.187100252,137.514168835,10.5075,1.16543141682
 01/06  15:00:00,237.171817506,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.320996318,120.648365241,10.5075,1.16513107746
 01/06  16:00:00,234.585825897,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.990901898,113.318290207,10.5075,1.1651116904
 01/06  17:00:00,240.129647944,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.655458474,134.982790364,10.5075,1.16516810988
 01/06  18:00:00,246.538311114,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.762970873,163.090229873,10.5075,1.1652409999
 01/06  19:00:00,243.558411271,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,201.36951883,190.864457725,9.34,1.16506110502
 01/06  20:00:00,221.774751433,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,217.574267259,207.069326534,9.34,1.16494072465
 01/06  21:00:00,195.220546538,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,230.403503235,221.066241224,8.1725,1.16476201066
 01/06  22:00:00,137.048325916,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,216.103824077,210.269201046,4.67,1.16462303088
 01/06  23:00:00,87.0406400296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,121.353814299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,87.6053961724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564126223,0.0,1.75125,1.16439126223
 01/07  02:00:00,79.903734552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,78.8120526282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562106817,0.0,1.75125,1.16437106817
 01/07  04:00:00,78.172572738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,91.5097590312,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,17.672909016,15.901659016,1.75125,0.02
 01/07  06:00:00,94.7319809651,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,29.2240145445,26.3084694284,1.75125,1.16429511609
 01/07  07:00:00,120.43916613,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,411.52181225,407.99931225,3.5025,0.02
 01/07  08:00:00,126.887833434,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,384.569896191,379.902866404,3.5025,1.16452978743
 01/07  09:00:00,179.89046841,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,347.033077095,341.175577095,5.8375,0.02
 01/07  10:00:00,198.856137367,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,305.083749559,294.57908186,9.34,1.1646676997
 01/07  11:00:00,224.955992242,24.2779225645,0.0,0.0,62.886420148,41.4019203762,273.322609904,261.650086271,10.5075,1.16502363296
 01/07  12:00:00,256.314699166,24.2779225645,0.0,0.0,62.886420148,41.4019203762,250.5726835,238.899811819,10.5075,1.16537168074
 01/07  13:00:00,237.795341101,24.2779225645,0.0,0.0,62.886420148,41.4019203762,226.870319984,215.197412422,10.5075,1.16540756228
 01/07  14:00:00,235.959803059,24.2779225645,0.0,0.0,62.886420148,41.4019203762,191.22316896,178.404898636,10.5075,2.31077032401
 01/07  15:00:00,232.093264744,24.2779225645,0.0,0.0,62.886420148,41.4019203762,184.754674046,173.081902453,10.5075,1.16527159337
 01/07  16:00:00,228.533089197,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.784764237,175.112181614,10.5075,1.16508262293
 01/07  17:00:00,235.484797089,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.33859137,167.665958916,10.5075,1.16513245367
 01/07  18:00:00,242.102575889,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.904943124,156.232277476,10.5075,1.16516564767
 01/07  19:00:00,225.088633246,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.038518349,181.700866763,8.1725,1.16515158551
 01/07  20:00:00,178.748894064,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,213.617633995,206.615213392,5.8375,1.16492060268
 01/07  21:00:00,168.449243877,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,219.671387098,212.669127295,5.8375,1.16475980283
 01/07  22:00:00,124.82090871,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,187.514892975,183.992392975,3.5025,0.02
 01/07  23:00:00,82.8223858894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577765401,0.0,1.75125,1.16452765401
 01/07  24:00:00,118.130484737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,87.9815425581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155553601,0.0,1.75125,1.1643053601
 01/08  02:00:00,80.6157585674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,80.0537053137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,79.7370860622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556919538,0.0,1.75125,1.16431919538
 01/08  05:00:00,86.4011949974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  06:00:00,86.0348509464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,124.004067368,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,369.941664989,365.274892775,3.5025,1.16427221363
 01/08  08:00:00,133.136509058,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,340.896946651,337.374446651,3.5025,0.02
 01/08  09:00:00,158.321068843,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,296.097780482,292.575280482,3.5025,0.02
 01/08  10:00:00,132.834924363,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,288.809571628,284.142622935,3.5025,1.16444869276
 01/08  11:00:00,168.061430005,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,264.239878822,256.070059932,7.005,1.16481889072
 01/08  12:00:00,199.441976283,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,247.638475986,240.613475986,7.005,0.02
 01/08  13:00:00,208.61544808,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,228.219511663,217.714563488,9.34,1.16494817512
 01/08  14:00:00,206.868179253,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,217.874036798,207.369208272,9.34,1.1648285252
 01/08  15:00:00,203.62515903,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,206.963934429,196.459075447,9.34,1.1648589822
 01/08  16:00:00,201.114723075,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,193.81275311,183.307821553,9.34,1.16493155688
 01/08  17:00:00,209.03614837,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,189.248418038,178.743559825,9.34,1.16485821239
 01/08  18:00:00,187.391202848,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,221.545512049,213.375654073,7.005,1.16485797581
 01/08  19:00:00,191.050818935,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,244.404422468,239.714422468,4.67,0.02
 01/08  20:00:00,172.153991801,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,263.400801206,257.566043173,4.67,1.16475803236
 01/08  21:00:00,161.531396571,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,276.601174178,270.766564583,4.67,1.16460959473
 01/08  22:00:00,144.895862091,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.710021402,237.020021402,4.67,0.02
 01/08  23:00:00,88.816991232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558263827,0.0,1.75125,1.16433263827
 01/08  24:00:00,123.080382178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,93.832594644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,85.7501253323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,84.2975748308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926368094,0.0,2.335,1.16426368094
 01/09  04:00:00,83.0463936172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,95.9892006666,7.20770633288,0.0,0.0,3.49369000822,9.08398230582,17.070503188,14.715503188,2.335,0.02
 01/09  06:00:00,98.8326564364,10.8115594993,0.0,0.0,3.49369000822,9.08398230582,29.4171919234,25.9179658829,2.335,1.16422604045
 01/09  07:00:00,135.782185722,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,411.943564835,407.253564835,4.67,0.02
 01/09  08:00:00,141.652920834,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,385.685934033,380.995934033,4.67,0.02
 01/09  09:00:00,207.353037734,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,352.550051734,343.212885445,8.1725,1.16466628936
 01/09  10:00:00,232.2615979,24.2779225645,0.0,0.0,62.886420148,41.4019203762,316.162713198,304.490308911,10.5075,1.16490428643
 01/09  11:00:00,222.990404176,24.2779225645,0.0,0.0,62.886420148,41.4019203762,302.504134578,290.831638204,10.5075,1.16499637381
 01/09  12:00:00,254.115898791,24.2779225645,0.0,0.0,62.886420148,41.4019203762,285.444331097,273.771378865,10.5075,1.16545223213
 01/09  13:00:00,235.111479675,24.2779225645,0.0,0.0,62.886420148,41.4019203762,271.33184238,259.658815681,10.5075,1.1655266989
 01/09  14:00:00,233.559262528,24.2779225645,0.0,0.0,62.886420148,41.4019203762,257.282515293,244.464005454,10.5075,2.31100983863
 01/09  15:00:00,230.807722143,24.2779225645,0.0,0.0,62.886420148,41.4019203762,244.247591494,232.574935438,10.5075,1.16515605628
 01/09  16:00:00,228.589624556,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.99159578,221.318978081,10.5075,1.16511769952
 01/09  17:00:00,236.338697038,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.014545957,220.341865764,10.5075,1.16518019356
 01/09  18:00:00,243.225456348,24.2779225645,0.0,0.0,62.886420148,41.4019203762,235.141875991,223.469363845,10.5075,1.16501214654
 01/09  19:00:00,241.445361166,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,241.250124735,230.745180067,9.34,1.16494466764
 01/09  20:00:00,227.072866377,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,241.75209403,231.247186159,9.34,1.16490787059
 01/09  21:00:00,202.184040204,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,241.805402307,232.467986837,8.1725,1.1649154695
 01/09  22:00:00,144.898447375,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,196.419189494,191.729189494,4.67,0.02
 01/09  23:00:00,93.0042138377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946465508,0.0,2.335,1.16446465508
 01/09  24:00:00,127.946608685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,98.6815976899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,90.8531499478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992588598,0.0,2.335,1.1642588598
 01/10  03:00:00,89.8011482356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,88.8329974508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,110.440419672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923783232,0.0,2.335,1.16423783232
 01/10  06:00:00,109.741287394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,157.687591423,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,344.966982547,340.276982547,4.67,0.02
 01/10  08:00:00,157.476748653,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,323.236610263,317.402180048,4.67,1.16443021496
 01/10  09:00:00,213.292270369,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,287.733843198,279.541343198,8.1725,0.02
 01/10  10:00:00,240.216424597,24.2779225645,0.0,0.0,62.886420148,41.4019203762,229.43929799,217.766913273,10.5075,1.16488471735
 01/10  11:00:00,232.561076367,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.539899271,178.867337623,10.5075,1.16506164778
 01/10  12:00:00,262.929328659,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.506518166,161.83356638,10.5075,1.16545178604
 01/10  13:00:00,245.942849478,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.767439277,140.948921967,10.5075,2.31101731086
 01/10  14:00:00,243.650634377,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.374085991,133.701100291,10.5075,1.16548570033
 01/10  15:00:00,237.691334737,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.319095125,132.646408302,10.5075,1.16518682306
 01/10  16:00:00,232.809628632,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.894838577,127.22216878,10.5075,1.16516979673
 01/10  17:00:00,239.037251167,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.734614045,129.06212847,10.5075,1.16498557549
 01/10  18:00:00,246.087976577,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.415633242,127.743076232,10.5075,1.16505701013
 01/10  19:00:00,242.456149666,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,153.776003128,143.270992064,9.34,1.16501106387
 01/10  20:00:00,219.480534256,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,178.707095356,168.20228056,9.34,1.16481479613
 01/10  21:00:00,194.695186516,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,183.330505697,173.993174409,8.1725,1.16483128761
 01/10  22:00:00,138.285155876,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,153.062117393,147.227423623,4.67,1.16469376969
 01/10  23:00:00,89.4745385508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,123.620522215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,93.9171265614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925651112,0.0,2.335,1.16425651112
 01/11  02:00:00,86.2801739856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,85.2792665723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  04:00:00,84.7673540734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925841697,0.0,2.335,1.16425841697
 01/11  05:00:00,91.01585102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,90.2730617673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,138.974669332,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,292.206954034,286.372726974,4.67,1.16422706043
 01/11  08:00:00,146.566951219,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,276.131416816,271.441416816,4.67,0.02
 01/11  09:00:00,212.004691422,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,264.136832715,254.799712501,8.1725,1.16462021455
 01/11  10:00:00,238.007446239,24.2779225645,0.0,0.0,62.886420148,41.4019203762,241.111266949,229.439017688,10.5075,1.16474926099
 01/11  11:00:00,229.480253653,24.2779225645,0.0,0.0,62.886420148,41.4019203762,211.847225296,201.319725296,10.5075,0.02
 01/11  12:00:00,260.28232476,24.2779225645,0.0,0.0,62.886420148,41.4019203762,182.971525417,170.153162144,10.5075,2.31086327273
 01/11  13:00:00,242.382125367,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.026653203,153.353653049,10.5075,1.16550015433
 01/11  14:00:00,239.671114554,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.169318145,143.496338768,10.5075,1.16547937638
 01/11  15:00:00,236.180749635,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.122370927,135.304561076,10.5075,2.31030985078
 01/11  16:00:00,233.153089268,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.543400485,135.870875495,10.5075,1.1650249903
 01/11  17:00:00,240.748821363,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.858902153,140.186309213,10.5075,1.16509293966
 01/11  18:00:00,247.525549059,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.43045465,149.757777172,10.5075,1.16517747775
 01/11  19:00:00,245.314896134,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,171.133863168,160.628793731,9.34,1.16506943714
 01/11  20:00:00,231.223939109,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,178.025080008,167.52030645,9.34,1.16477355778
 01/11  21:00:00,206.0157743,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,187.052167614,178.859667614,8.1725,0.02
 01/11  22:00:00,147.730418336,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,158.817084316,152.982382557,4.67,1.16470175839
 01/11  23:00:00,95.5330715621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,129.488250584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930851367,0.0,2.335,1.16430851367
 01/12  01:00:00,100.087651385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,91.8294471295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,90.6649602677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929695014,0.0,2.335,1.16429695014
 01/12  04:00:00,89.8095778664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,95.515405671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,94.0979762347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925561998,0.0,2.335,1.16425561998
 01/12  07:00:00,142.717245152,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,302.259248484,297.569248484,4.67,0.02
 01/12  08:00:00,151.875791957,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,275.287221493,270.597221493,4.67,0.02
 01/12  09:00:00,217.529862086,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,244.960717098,235.623587929,8.1725,1.16462916866
 01/12  10:00:00,244.72109102,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.219672028,202.547301422,10.5075,1.16487060643
 01/12  11:00:00,236.13905047,24.2779225645,0.0,0.0,62.886420148,41.4019203762,201.460159995,189.787696757,10.5075,1.16496323878
 01/12  12:00:00,265.909915764,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.324332494,171.651410725,10.5075,1.16542176951
 01/12  13:00:00,247.873811096,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.267394266,159.594395963,10.5075,1.16549830281
 01/12  14:00:00,245.503128468,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.227406865,147.40894855,10.5075,2.31095831511
 01/12  15:00:00,241.093027027,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.458663944,143.786031716,10.5075,1.16513222819
 01/12  16:00:00,236.736267723,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.721349682,140.048754304,10.5075,1.16509537856
 01/12  17:00:00,243.645856556,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.083325782,146.410666072,10.5075,1.16515970957
 01/12  18:00:00,250.690422557,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.626472416,152.953731824,10.5075,1.16524059192
 01/12  19:00:00,248.273817785,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,176.536616209,166.03168937,9.34,1.16492683917
 01/12  20:00:00,234.311048506,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.744671211,176.239779709,9.34,1.1648915028
 01/12  21:00:00,208.327350951,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.919800376,182.582399681,8.1725,1.1649006948
 01/12  22:00:00,149.256034437,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,163.560908612,158.870908612,4.67,0.02
 01/12  23:00:00,96.4795157926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945021047,0.0,2.335,1.16445021047
 01/12  24:00:00,130.327644861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,100.42615205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,91.5677357506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924482149,0.0,2.335,1.16424482149
 01/13  03:00:00,89.2936918772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,87.6467333136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,108.857257743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922432722,0.0,2.335,1.16422432722
 01/13  06:00:00,107.922799879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,156.476875925,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,330.890176709,326.200176709,4.67,0.02
 01/13  08:00:00,157.009458246,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,303.685256447,297.850838612,4.67,1.16441783507
 01/13  09:00:00,213.552307335,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,264.786616271,256.594116271,8.1725,0.02
 01/13  10:00:00,240.10478167,24.2779225645,0.0,0.0,62.886420148,41.4019203762,230.708110125,219.03573546,10.5075,1.16487466491
 01/13  11:00:00,231.215907016,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.955823307,199.283269867,10.5075,1.16505344025
 01/13  12:00:00,261.176227316,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.163114405,183.490168272,10.5075,1.16544613282
 01/13  13:00:00,242.624710551,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.234849088,179.416337611,10.5075,2.31101147735
 01/13  14:00:00,240.992401956,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.314415296,175.641429984,10.5075,1.16548531219
 01/13  15:00:00,238.069179698,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.065882191,171.393194709,10.5075,1.16518748196
 01/13  16:00:00,234.984740808,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.429015768,165.756343746,10.5075,1.16517202189
 01/13  17:00:00,238.017484655,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.235812948,167.563323854,10.5075,1.16498909399
 01/13  18:00:00,248.411219007,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.141950704,171.469388408,10.5075,1.16506229519
 01/13  19:00:00,246.335724699,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.486399006,177.981381152,9.34,1.16501785416
 01/13  20:00:00,225.580929409,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,201.21120188,190.706379127,9.34,1.1648227537
 01/13  21:00:00,200.040840433,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,209.211416422,199.874075657,8.1725,1.16484076502
 01/13  22:00:00,142.912064108,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.56898945,169.734285153,4.67,1.16470429624
 01/13  23:00:00,95.5382703665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,129.685396749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,97.3330040274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567408775,0.0,1.75125,1.16442408775
 01/14  02:00:00,88.6875743415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,86.7960288118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561959339,0.0,1.75125,1.16436959339
 01/14  04:00:00,85.4031873903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,91.0864616554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,89.9846093312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551474101,0.0,1.75125,1.16426474101
 01/14  07:00:00,126.401284949,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,341.541049081,338.018549081,3.5025,0.02
 01/14  08:00:00,134.082494665,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,322.491321646,317.824202826,3.5025,1.16461881904
 01/14  09:00:00,185.742962882,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,296.18971306,290.33221306,5.8375,0.02
 01/14  10:00:00,204.909911254,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,260.909028505,250.404267767,9.34,1.164760738
 01/14  11:00:00,230.87885582,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.364355967,220.691733916,10.5075,1.16512205121
 01/14  12:00:00,261.956756815,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.385370503,193.712671842,10.5075,1.16519866108
 01/14  13:00:00,243.840321555,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.85927114,181.186254959,10.5075,1.16551618096
 01/14  14:00:00,241.549890119,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.716300475,170.897801582,10.5075,2.3109988926
 01/14  15:00:00,237.697017124,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.083220427,156.410585568,10.5075,1.1651348591
 01/14  16:00:00,233.961360451,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.175517494,156.50281204,10.5075,1.16520545484
 01/14  17:00:00,236.716825718,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.759716426,160.08720495,10.5075,1.16501147635
 01/14  18:00:00,247.22178814,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.481442669,169.808889849,10.5075,1.16505281968
 01/14  19:00:00,231.492440421,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,209.139002497,199.801451385,8.1725,1.16505111189
 01/14  20:00:00,187.075630634,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,221.235736821,214.233277902,5.8375,1.16495891913
 01/14  21:00:00,175.557618198,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,229.038105622,222.035878351,5.8375,1.16472727047
 01/14  22:00:00,130.737637923,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,205.74595171,202.22345171,3.5025,0.02
 01/14  23:00:00,88.6543980031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580141972,0.0,1.75125,1.16455141972
 01/14  24:00:00,122.566427963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,91.4336922915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553674064,0.0,1.75125,1.16428674064
 01/15  02:00:00,83.9312290823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,83.1121673297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,82.4914038041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556072259,0.0,1.75125,1.16431072259
 01/15  05:00:00,88.6509951344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  06:00:00,87.9088437314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,124.699365879,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,392.407166694,387.740328663,3.5025,1.16433803091
 01/15  08:00:00,132.192655908,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,364.485111839,360.962611839,3.5025,0.02
 01/15  09:00:00,156.310599115,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,323.652390273,318.985438365,3.5025,1.16445190785
 01/15  10:00:00,129.400137126,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,311.166505779,307.644005779,3.5025,0.02
 01/15  11:00:00,163.631628131,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,274.0450301,265.875229068,7.005,1.1648010328
 01/15  12:00:00,194.058357959,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,256.321098452,248.151286143,7.005,1.16481230885
 01/15  13:00:00,201.805820163,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,231.436635947,222.076635947,9.34,0.02
 01/15  14:00:00,200.268261912,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,220.875618711,210.370627661,9.34,1.16499105076
 01/15  15:00:00,196.850379017,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,204.885291146,194.380460011,9.34,1.16483113491
 01/15  16:00:00,193.711147838,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,197.709265501,187.20436208,9.34,1.16490342097
 01/15  17:00:00,196.809237155,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,204.183585117,193.678759996,9.34,1.164825121
 01/15  18:00:00,177.447132168,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,252.113684335,243.943745113,7.005,1.16493922134
 01/15  19:00:00,182.866401206,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,283.152360489,278.462360489,4.67,0.02
 01/15  20:00:00,162.772699722,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,296.064292173,290.229519618,4.67,1.16477255439
 01/15  21:00:00,152.548823684,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,309.017485971,303.182834282,4.67,1.16465168983
 01/15  22:00:00,137.503447777,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,272.733904595,268.043904595,4.67,0.02
 01/15  23:00:00,81.4708912744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564865563,0.0,1.75125,1.16439865563
 01/15  24:00:00,116.438924928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,84.9829409496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,77.9720470271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558226698,0.0,1.75125,1.16433226698
 01/16  03:00:00,80.8238810666,3.60385316644,0.0,0.0,3.49369000822,6.81298672936,10.8796486733,9.10839867333,1.75125,0.02
 01/16  04:00:00,87.82421471,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,26.7368548172,24.9656048172,1.75125,0.02
 01/16  05:00:00,91.1292901899,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,21.7438897022,18.8283256527,1.75125,1.16431404945
 01/16  06:00:00,94.3955891514,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,33.7149060985,31.9436560985,1.75125,0.02
 01/16  07:00:00,120.035988679,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,460.759493567,457.236993567,3.5025,0.02
 01/16  08:00:00,125.520147995,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,447.793223574,443.126353268,3.5025,1.16437030611
 01/16  09:00:00,150.419386937,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,401.820938943,398.298438943,3.5025,0.02
 01/16  10:00:00,123.021594657,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,376.927487783,372.260557056,3.5025,1.16443072703
 01/16  11:00:00,159.169889138,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,316.881426389,308.711730614,7.005,1.16469577544
 01/16  12:00:00,191.404662271,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,281.478561031,274.453561031,7.005,0.02
 01/16  13:00:00,199.621486561,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,239.81709576,229.312267497,9.34,1.16482826352
 01/16  14:00:00,197.813713058,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,217.024778388,206.519862246,9.34,1.16491614206
 01/16  15:00:00,194.270783399,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.622823637,192.117881396,9.34,1.16494224174
 01/16  16:00:00,191.37882201,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,196.490508515,185.985683413,9.34,1.16482510198
 01/16  17:00:00,196.026789509,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.056824407,191.551862297,9.34,1.16496210973
 01/16  18:00:00,177.598816321,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,247.538302273,240.513302273,7.005,0.02
 01/16  19:00:00,182.046396756,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,288.228817246,282.394065269,4.67,1.16475197609
 01/16  20:00:00,161.364561605,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,313.283455108,307.448792456,4.67,1.16466265203
 01/16  21:00:00,151.830432054,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,322.384162327,317.694162327,4.67,0.02
 01/16  22:00:00,136.948674111,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,299.554307033,293.719762619,4.67,1.16454441382
 01/16  23:00:00,80.9678526993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,116.423703592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557229079,0.0,1.75125,1.16432229079
 01/17  01:00:00,87.3118136504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,79.8257156215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,89.8004648079,10.8115594993,0.0,0.0,3.49369000822,9.08398230582,30.2659223593,26.7666758137,2.335,1.16424654561
 01/17  04:00:00,89.6658561012,10.8115594993,0.0,0.0,3.49369000822,9.08398230582,28.9328329449,26.5778329449,2.335,0.02
 01/17  05:00:00,108.191268099,7.28797295007,0.0,0.0,3.49369000822,9.08398230582,24.7444496753,22.3894496753,2.335,0.02
 01/17  06:00:00,111.701591211,11.1326259681,0.0,0.0,3.49369000822,9.08398230582,31.9281835742,28.4289090971,2.335,1.16427447715
 01/17  07:00:00,150.363824415,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,445.836822162,441.146822162,4.67,0.02
 01/17  08:00:00,148.789132546,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,405.764451101,401.074451101,4.67,0.02
 01/17  09:00:00,205.510673437,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,359.929672555,350.592590466,8.1725,1.16458208891
 01/17  10:00:00,230.424675163,24.2779225645,0.0,0.0,62.886420148,41.4019203762,314.266218946,302.593893834,10.5075,1.16482511128
 01/17  11:00:00,222.366069512,24.2779225645,0.0,0.0,62.886420148,41.4019203762,291.709622374,280.037200486,10.5075,1.16492188828
 01/17  12:00:00,253.840414569,24.2779225645,0.0,0.0,62.886420148,41.4019203762,267.416720942,255.743836603,10.5075,1.16538433922
 01/17  13:00:00,234.641489619,24.2779225645,0.0,0.0,62.886420148,41.4019203762,256.133930944,244.460967053,10.5075,1.16546389096
 01/17  14:00:00,232.693652941,24.2779225645,0.0,0.0,62.886420148,41.4019203762,247.03689523,234.218497973,10.5075,2.31089725752
 01/17  15:00:00,229.648784664,24.2779225645,0.0,0.0,62.886420148,41.4019203762,233.942281706,222.269677173,10.5075,1.16510453276
 01/17  16:00:00,226.947955785,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.402345466,215.729775539,10.5075,1.16506992697
 01/17  17:00:00,230.630657775,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.901495787,216.228858828,10.5075,1.16513695864
