Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  18:00:00,240.964000538,24.2779225645,0.0,0.0,62.886420148,41.4019203762,224.935163115,213.262442522,10.5075,1.16522059342
 01/17  19:00:00,239.876323804,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,232.942019326,222.436883506,9.34,1.16513582044
 01/17  20:00:00,218.553455163,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,237.174228895,226.66935393,9.34,1.16487496513
 01/17  21:00:00,193.36058679,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.108409008,228.771022525,8.1725,1.16488648307
 01/17  22:00:00,136.436089878,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.384076095,207.694076095,4.67,0.02
 01/17  23:00:00,87.7378899771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948077145,0.0,2.335,1.16448077145
 01/17  24:00:00,122.484701446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,92.1168675466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,84.3887293821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930433896,0.0,2.335,1.16430433896
 01/18  03:00:00,83.7527967147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,83.3506151054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,89.5565267594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928035786,0.0,2.335,1.16428035786
 01/18  06:00:00,88.8535666595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,137.715372394,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,364.227214418,359.537214418,4.67,0.02
 01/18  08:00:00,145.629333291,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,331.651409814,325.816888094,4.67,1.16452171971
 01/18  09:00:00,211.706912795,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,296.509015544,288.316515544,8.1725,0.02
 01/18  10:00:00,238.601642644,24.2779225645,0.0,0.0,62.886420148,41.4019203762,259.683740443,248.011343093,10.5075,1.16489734954
 01/18  11:00:00,229.247310638,24.2779225645,0.0,0.0,62.886420148,41.4019203762,245.890821004,234.218272438,10.5075,1.16504856586
 01/18  12:00:00,259.640881445,24.2779225645,0.0,0.0,62.886420148,41.4019203762,222.545211383,210.872266475,10.5075,1.16544490864
 01/18  13:00:00,240.891816604,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.743023638,197.924506645,10.5075,2.31101699266
 01/18  14:00:00,238.121809033,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.389193491,193.716201716,10.5075,1.16549177492
 01/18  15:00:00,234.450033799,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.724865405,183.052169933,10.5075,1.16519547224
 01/18  16:00:00,231.9326846,24.2779225645,0.0,0.0,62.886420148,41.4019203762,184.709793338,173.037111019,10.5075,1.16518231923
 01/18  17:00:00,235.553801781,24.2779225645,0.0,0.0,62.886420148,41.4019203762,191.313573632,179.64107237,10.5075,1.16500126225
 01/18  18:00:00,245.671297817,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.547530342,180.874953263,10.5075,1.16507707889
 01/18  19:00:00,243.787001126,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,200.768649798,190.263614955,9.34,1.16503484296
 01/18  20:00:00,229.935420637,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,211.73772644,201.232884986,9.34,1.16484145377
 01/18  21:00:00,204.798340435,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,215.938644054,206.601282367,8.1725,1.16486168749
 01/18  22:00:00,146.849142079,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.787727118,175.9530736,4.67,1.16465351764
 01/18  23:00:00,94.8244808797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,128.922098431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929434564,0.0,2.335,1.16429434564
 01/19  01:00:00,98.8220126061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,90.4181209387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,89.1794602954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,88.3849953161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922439219,0.0,2.335,1.16422439219
 01/19  05:00:00,94.5614596498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,94.0281517043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,143.573906304,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,306.102596918,300.26833416,4.67,1.16426275823
 01/19  08:00:00,153.558570716,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,273.329044697,268.639044697,4.67,0.02
 01/19  09:00:00,219.160006509,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,241.336209352,231.999048294,8.1725,1.16466105835
 01/19  10:00:00,246.149970571,24.2779225645,0.0,0.0,62.886420148,41.4019203762,213.982318205,202.31002386,10.5075,1.16479434556
 01/19  11:00:00,237.766957739,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.096479434,178.424049914,10.5075,1.16492952021
 01/19  12:00:00,267.581943674,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.244223382,158.571263276,10.5075,1.16546010591
 01/19  13:00:00,250.112167593,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.205725368,151.532663941,10.5075,1.16556142714
 01/19  14:00:00,247.957062418,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.165815774,140.492771207,10.5075,1.16554456706
 01/19  15:00:00,244.250712987,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.273196178,125.455247339,10.5075,2.31044883821
 01/19  16:00:00,240.920534346,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.699073861,115.026474145,10.5075,1.16509971629
 01/19  17:00:00,242.349671475,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.855242884,128.182571102,10.5075,1.16517178186
 01/19  18:00:00,250.914191824,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.115127392,153.442615333,10.5075,1.16501205904
 01/19  19:00:00,246.88848232,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,185.804667707,175.299739549,9.34,1.16492815748
 01/19  20:00:00,232.18656433,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,197.210800651,186.705938346,9.34,1.16486230466
 01/19  21:00:00,206.068391604,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,202.394575815,194.202075815,8.1725,0.02
 01/19  22:00:00,146.277949522,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,184.280681744,178.445985939,4.67,1.16469580528
 01/19  23:00:00,92.4701682708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994075917,0.0,2.335,1.1644075917
 01/19  24:00:00,126.643854129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,95.876883692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  02:00:00,87.6480370862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924519511,0.0,2.335,1.16424519511
 01/20  03:00:00,86.2545587264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,85.1273972161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  05:00:00,106.480891781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,105.53206341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928177386,0.0,2.335,1.16428177386
 01/20  07:00:00,153.662215108,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,378.364902009,373.674902009,4.67,0.02
 01/20  08:00:00,153.132838804,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,353.009478269,347.17504532,4.67,1.16443294885
 01/20  09:00:00,209.624520712,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,316.962684034,308.770184034,8.1725,0.02
 01/20  10:00:00,235.676282784,24.2779225645,0.0,0.0,62.886420148,41.4019203762,271.934863976,260.262577401,10.5075,1.16478657499
 01/20  11:00:00,227.557231857,24.2779225645,0.0,0.0,62.886420148,41.4019203762,249.312682972,237.640112226,10.5075,1.16507074614
 01/20  12:00:00,259.113861798,24.2779225645,0.0,0.0,62.886420148,41.4019203762,228.159288825,216.486543913,10.5075,1.16524491275
 01/20  13:00:00,241.080451265,24.2779225645,0.0,0.0,62.886420148,41.4019203762,218.988378588,206.170258112,10.5075,2.31062047532
 01/20  14:00:00,238.68198629,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.652916385,188.980121366,10.5075,1.16529501835
 01/20  15:00:00,234.990073331,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.719150576,178.046390013,10.5075,1.16526056314
 01/20  16:00:00,230.284993468,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.963232275,179.290745233,10.5075,1.16498704182
 01/20  17:00:00,232.822333158,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.288937332,183.616386086,10.5075,1.16505124541
 01/20  18:00:00,241.721985403,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.234028214,193.561395991,10.5075,1.16513222298
 01/20  19:00:00,239.579305459,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,215.862705893,205.357636221,9.34,1.16506967273
 01/20  20:00:00,217.293090642,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,228.813941697,218.309098502,9.34,1.16484319502
 01/20  21:00:00,192.199328916,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,236.837104446,227.499744387,8.1725,1.16486005967
 01/20  22:00:00,135.990520914,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,203.65026251,198.96026251,4.67,0.02
 01/20  23:00:00,87.1717353801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947419699,0.0,2.335,1.16447419699
 01/20  24:00:00,121.890723416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,89.2089733963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560512018,0.0,1.75125,1.16435512018
 01/21  02:00:00,81.9277723122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,81.2735482123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553968955,0.0,1.75125,1.16428968955
 01/21  04:00:00,80.8724069217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  05:00:00,87.4444572496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,87.0362779749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550479524,0.0,1.75125,1.16425479524
 01/21  07:00:00,124.134621123,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,364.575473773,361.052973773,3.5025,0.02
 01/21  08:00:00,131.654397362,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,335.078234197,331.555734197,3.5025,0.02
 01/21  09:00:00,183.637505467,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,306.4183924,299.416208736,5.8375,1.164683664
 01/21  10:00:00,202.112365903,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,267.399619909,256.894852035,9.34,1.16476787431
 01/21  11:00:00,227.020195757,24.2779225645,0.0,0.0,62.886420148,41.4019203762,241.16477557,229.492307072,10.5075,1.16496849813
 01/21  12:00:00,258.671219752,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.0377121,177.364885122,10.5075,1.16532697782
 01/21  13:00:00,241.369345311,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.675984239,150.003113599,10.5075,1.16537063922
 01/21  14:00:00,239.014416287,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.239987963,144.421769714,10.5075,2.31071824956
 01/21  15:00:00,234.536511807,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.055790511,138.383035346,10.5075,1.16525516544
 01/21  16:00:00,230.629183508,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.829823238,133.15725137,10.5075,1.16507186845
 01/21  17:00:00,232.958255278,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.030527014,133.357897952,10.5075,1.1651290627
 01/21  18:00:00,240.486092779,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.85349155,143.180822002,10.5075,1.16516954801
 01/21  19:00:00,224.145796337,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,180.612420829,171.274758531,8.1725,1.16516229852
 01/21  20:00:00,177.456152508,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,193.453524927,186.451088952,5.8375,1.16493597598
 01/21  21:00:00,166.041971583,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,197.821797335,190.819517261,5.8375,1.16478007354
 01/21  22:00:00,122.73096118,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,170.720446082,167.197946082,3.5025,0.02
 01/21  23:00:00,80.9357444161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580107115,0.0,1.75125,1.16455107115
 01/21  24:00:00,116.027926227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,85.7945852477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558100617,0.0,1.75125,1.16433100617
 01/22  02:00:00,78.4696870549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,77.9131457601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,77.6734162402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552085407,0.0,1.75125,1.16427085407
 01/22  05:00:00,84.0986285997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,83.4563745917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,121.043048359,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,354.711557035,350.04475329,3.5025,1.16430374542
 01/22  08:00:00,128.476064767,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,319.43438441,315.91188441,3.5025,0.02
 01/22  09:00:00,155.646766642,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,268.641961549,265.119461549,3.5025,0.02
 01/22  10:00:00,131.692257968,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,241.712517032,237.045531372,3.5025,1.16448565931
 01/22  11:00:00,169.606671923,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,195.087880457,186.918189442,7.005,1.16469101506
 01/22  12:00:00,202.076322606,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,173.415135332,166.390135332,7.005,0.02
 01/22  13:00:00,212.643957634,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,150.526675606,140.021673829,9.34,1.16500177746
 01/22  14:00:00,210.661021969,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,139.560212761,129.055325519,9.34,1.16488724194
 01/22  15:00:00,205.697557124,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,135.183872258,124.678948069,9.34,1.16492418877
 01/22  16:00:00,200.710469393,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,139.762791063,129.257986132,9.34,1.16480493137
 01/22  17:00:00,201.435214384,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,158.676428402,148.171492055,9.34,1.1649363468
 01/22  18:00:00,182.141587093,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,199.199916492,191.029974232,7.005,1.16494225998
 01/22  19:00:00,186.985879584,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,211.971956827,207.281956827,4.67,0.02
 01/22  20:00:00,167.334193396,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,218.947406307,213.112724532,4.67,1.16468177427
 01/22  21:00:00,157.562430941,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.606097995,217.771535047,4.67,1.16456294806
 01/22  22:00:00,141.728036855,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,182.592114814,177.902114814,4.67,0.02
 01/22  23:00:00,85.6549068942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563142753,0.0,1.75125,1.16438142753
 01/22  24:00:00,120.094846612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,92.468188294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,85.0995740727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928763719,0.0,2.335,1.16428763719
 01/23  03:00:00,84.1895166912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,83.4652832426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,89.5267637612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,88.7177966554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925600042,0.0,2.335,1.16425600042
 01/23  07:00:00,137.250554742,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,280.311053045,275.621053045,4.67,0.02
 01/23  08:00:00,144.439753415,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,259.526569557,253.692092887,4.67,1.16447667024
 01/23  09:00:00,210.658794577,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,224.993254067,216.800754067,8.1725,0.02
 01/23  10:00:00,236.13378272,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.407595279,185.735261975,10.5075,1.16483330387
 01/23  11:00:00,226.726131376,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.013353702,176.340736307,10.5075,1.16511739512
 01/23  12:00:00,257.532562348,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.998924799,165.326131969,10.5075,1.16529282955
 01/23  13:00:00,239.568559748,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.673894211,154.855673939,10.5075,2.31072027214
 01/23  14:00:00,236.721477589,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.774813989,148.101967352,10.5075,1.16534663737
 01/23  15:00:00,232.610865214,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.456622217,150.783808991,10.5075,1.1653132255
 01/23  16:00:00,229.751611717,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.958031212,153.285490995,10.5075,1.16504021713
 01/23  17:00:00,234.009739953,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.747984723,164.075378993,10.5075,1.16510572964
 01/23  18:00:00,244.462483865,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.935220949,165.262533073,10.5075,1.1651878751
 01/23  19:00:00,242.808130182,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,184.503934702,173.998808447,9.34,1.16512625526
 01/23  20:00:00,228.525763347,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,200.02595664,189.521056132,9.34,1.16490050807
 01/23  21:00:00,203.044232827,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,208.135650879,198.798232495,8.1725,1.16491838386
 01/23  22:00:00,145.009560142,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,174.516786029,168.682191666,4.67,1.16459436249
 01/23  23:00:00,91.6602443217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,126.005939437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,96.3796887751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922626537,0.0,2.335,1.16422626537
 01/24  02:00:00,88.4120263254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,87.2638430286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,86.500082245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923006136,0.0,2.335,1.16423006136
 01/24  05:00:00,108.332704887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,107.950313078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,157.130199077,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,329.071363266,324.381363266,4.67,0.02
 01/24  08:00:00,158.370304013,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,304.694159718,298.85964275,4.67,1.16451696829
 01/24  09:00:00,214.664909541,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,272.069026404,262.731846915,8.1725,1.16467948886
 01/24  10:00:00,240.922948665,24.2779225645,0.0,0.0,62.886420148,41.4019203762,243.703754773,233.176254773,10.5075,0.02
 01/24  11:00:00,230.929626534,24.2779225645,0.0,0.0,62.886420148,41.4019203762,235.579454264,223.906898944,10.5075,1.16505531987
 01/24  12:00:00,261.194499295,24.2779225645,0.0,0.0,62.886420148,41.4019203762,213.851571922,201.033347166,10.5075,2.31072475639
 01/24  13:00:00,243.308669705,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.081442616,186.408502015,10.5075,1.16544060072
 01/24  14:00:00,241.530886284,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.731956146,182.059030339,10.5075,1.16542580678
 01/24  15:00:00,238.264173751,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.190192602,175.517515291,10.5075,1.16517731114
 01/24  16:00:00,235.294729993,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.807568613,166.989895558,10.5075,2.31017305454
 01/24  17:00:00,238.816114218,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.405823242,165.733263471,10.5075,1.16505977018
 01/24  18:00:00,248.626233219,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.94091618,175.268265445,10.5075,1.16515073472
 01/24  19:00:00,245.871997699,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.840636762,192.335589156,9.34,1.16504760605
 01/24  20:00:00,223.918495608,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,219.477944348,210.117944348,9.34,0.02
 01/24  21:00:00,197.219019134,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,229.489933721,220.152506591,8.1725,1.16492713042
 01/24  22:00:00,139.864375718,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,199.610108931,193.775420751,4.67,1.16468817929
 01/24  23:00:00,91.0240937573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,125.256716564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929554229,0.0,2.335,1.16429554229
 01/25  01:00:00,94.1994716113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,86.3097038287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,85.0929107821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992858981,0.0,2.335,1.1642858981
 01/25  04:00:00,83.9348964921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,89.6803800825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,88.8639637508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924616247,0.0,2.335,1.16424616247
 01/25  07:00:00,137.610488822,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,371.610236179,366.920236179,4.67,0.02
 01/25  08:00:00,145.461374756,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,339.263429817,334.573429817,4.67,0.02
 01/25  09:00:00,211.479338712,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,298.259170609,288.922044979,8.1725,1.16462563009
 01/25  10:00:00,237.781807155,24.2779225645,0.0,0.0,62.886420148,41.4019203762,257.884498947,246.212125363,10.5075,1.16487358422
 01/25  11:00:00,229.260644905,24.2779225645,0.0,0.0,62.886420148,41.4019203762,233.516926617,221.84445425,10.5075,1.16497236724
 01/25  12:00:00,259.86104788,24.2779225645,0.0,0.0,62.886420148,41.4019203762,215.04730042,203.374360535,10.5075,1.1654398847
 01/25  13:00:00,241.910230051,24.2779225645,0.0,0.0,62.886420148,41.4019203762,202.402454819,190.72943199,10.5075,1.16552282911
 01/25  14:00:00,239.867877355,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.435463226,179.616938633,10.5075,2.31102459299
 01/25  15:00:00,236.912577385,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.069334241,174.396662865,10.5075,1.16517137638
 01/25  16:00:00,234.673609893,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.084339427,160.411699651,10.5075,1.16513977574
 01/25  17:00:00,234.14078602,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.892952228,159.220242222,10.5075,1.16521000671
 01/25  18:00:00,245.869396588,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.25704003,163.584492227,10.5075,1.16504780293
 01/25  19:00:00,243.176881898,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,180.809490861,170.304503991,9.34,1.16498687002
 01/25  20:00:00,227.888579558,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,187.356276503,176.851320197,9.34,1.16495630522
 01/25  21:00:00,201.24628708,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,198.675389617,189.338109563,8.1725,1.16478005331
 01/25  22:00:00,142.846148202,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,168.116240985,163.426240985,4.67,0.02
 01/25  23:00:00,89.059897123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948585179,0.0,2.335,1.16448585179
 01/25  24:00:00,123.240895673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,92.7435266044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922587792,0.0,2.335,1.16422587792
 01/26  02:00:00,85.0732631325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,83.9924921285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,83.2180291739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,89.0952647038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922965934,0.0,2.335,1.16422965934
 01/26  06:00:00,88.102464653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,136.308038025,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,351.008781383,346.318781383,4.67,0.02
 01/26  08:00:00,140.23103173,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,320.72407638,314.88958113,4.67,1.16449525
 01/26  09:00:00,210.599169716,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,264.8029758,256.6104758,8.1725,0.02
 01/26  10:00:00,237.126225885,24.2779225645,0.0,0.0,62.886420148,41.4019203762,213.469411539,201.797014621,10.5075,1.16489691818
 01/26  11:00:00,228.708723525,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.081031936,173.408611836,10.5075,1.1649201002
 01/26  12:00:00,260.054196608,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.653139533,142.835181969,10.5075,2.31045756398
 01/26  13:00:00,243.093938539,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.363487167,126.690679127,10.5075,1.16530804018
 01/26  14:00:00,240.664346279,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.730685342,119.057891321,10.5075,1.16529402041
 01/26  15:00:00,236.717016123,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.792821725,114.120013941,10.5075,1.16530778398
 01/26  16:00:00,232.441938717,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.549664614,115.877108026,10.5075,1.16505658795
 01/26  17:00:00,231.434434089,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.442128822,136.769509922,10.5075,1.16511889958
 01/26  18:00:00,243.508524311,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.887531768,156.069812065,10.5075,2.31021970305
 01/26  19:00:00,240.522479567,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,185.85640341,175.351484153,9.34,1.16491925637
 01/26  20:00:00,224.25115478,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,203.008946435,193.648946435,9.34,0.02
 01/26  21:00:00,197.668001083,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,221.077332008,211.740032544,8.1725,1.16479946356
 01/26  22:00:00,139.515128836,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,193.059318967,187.224609597,4.67,1.1647093695
 01/26  23:00:00,85.2589231502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,120.202832856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933935111,0.0,2.335,1.16433935111
 01/27  01:00:00,89.8586366803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,82.4211211439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,81.4601934266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930482055,0.0,2.335,1.16430482055
 01/27  04:00:00,81.15896967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,103.20936118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,106.086289819,3.60385316644,0.0,0.0,3.49369000822,9.08398230582,10.9528154116,8.5978154116,2.335,0.02
 01/27  07:00:00,150.978662042,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,395.703998339,389.869721755,4.67,1.16427658397
 01/27  08:00:00,146.021571496,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,372.581029613,367.891029613,4.67,0.02
 01/27  09:00:00,206.951605606,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,309.768151865,300.43100367,8.1725,1.16464819521
 01/27  10:00:00,233.953310713,24.2779225645,0.0,0.0,62.886420148,41.4019203762,252.212989459,240.540647935,10.5075,1.16484152448
 01/27  11:00:00,226.067572302,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.751857277,216.079285533,10.5075,1.16507174403
 01/27  12:00:00,257.443015119,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.299275653,178.626459742,10.5075,1.16531591114
 01/27  13:00:00,239.847432101,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.13326764,146.460367815,10.5075,1.16539982521
 01/27  14:00:00,237.479068085,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.470594425,131.652313732,10.5075,2.31078069366
 01/27  15:00:00,234.531769289,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.796466478,120.123654257,10.5075,1.16531222129
 01/27  16:00:00,230.910030241,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.65928222,117.986763175,10.5075,1.16501904459
 01/27  17:00:00,229.864604728,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.088030571,138.415440498,10.5075,1.16509007306
 01/27  18:00:00,241.984424748,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.895510703,163.222832877,10.5075,1.16517782662
 01/27  19:00:00,239.350787194,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.123704182,191.618607849,9.34,1.16509633275
 01/27  20:00:00,216.246007828,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,225.093686857,214.588849066,9.34,1.1648377914
 01/27  21:00:00,190.620030728,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,235.206826528,225.869473806,8.1725,1.164852722
 01/27  22:00:00,133.64335304,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,209.772382987,205.082382987,4.67,0.02
 01/27  23:00:00,84.4174558437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947438929,0.0,2.335,1.16447438929
 01/27  24:00:00,119.316673223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,85.9879293702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560540901,0.0,1.75125,1.16435540901
 01/28  02:00:00,78.7121230329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,77.8579224355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,80.5121749642,3.60385316644,0.0,0.0,3.49369000822,6.81298672936,12.064972167,9.14943288473,1.75125,1.16428928224
 01/28  05:00:00,93.7988555666,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,27.6106889178,25.8394389178,1.75125,0.02
 01/28  06:00:00,89.7649582561,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,22.6210554333,20.8498054333,1.75125,0.02
 01/28  07:00:00,119.685295127,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,443.680428488,439.01360548,3.5025,1.16432300844
 01/28  08:00:00,121.956191954,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,411.13758515,407.61508515,3.5025,0.02
 01/28  09:00:00,177.919247701,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,373.554339668,366.55219531,5.8375,1.16464435807
 01/28  10:00:00,196.062455793,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,315.950172345,305.445428924,9.34,1.16474342144
 01/28  11:00:00,223.589079954,24.2779225645,0.0,0.0,62.886420148,41.4019203762,267.535285891,255.862776352,10.5075,1.16500953924
 01/28  12:00:00,255.310751658,24.2779225645,0.0,0.0,62.886420148,41.4019203762,231.429801016,219.75715809,10.5075,1.16514292614
 01/28  13:00:00,236.307948036,24.2779225645,0.0,0.0,62.886420148,41.4019203762,207.862869419,196.189880457,10.5075,1.16548896146
 01/28  14:00:00,234.870658946,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.54020744,180.867216346,10.5075,1.16549109454
 01/28  15:00:00,232.144325432,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.718338639,172.900527295,10.5075,2.31031134437
 01/28  16:00:00,229.379714675,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.824229568,167.151576932,10.5075,1.1651526365
 01/28  17:00:00,229.467977634,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.214091083,168.541382995,10.5075,1.16520808796
 01/28  18:00:00,242.827222966,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.224963835,175.552462359,10.5075,1.1650014759
 01/28  19:00:00,227.022601345,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,206.507876793,197.170380286,8.1725,1.16499650666
 01/28  20:00:00,182.178545056,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,215.853292792,208.850817659,5.8375,1.16497513309
 01/28  21:00:00,171.275912364,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,231.355748496,225.498248496,5.8375,0.02
 01/28  22:00:00,128.202197486,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,210.821883106,206.154700826,3.5025,1.16468227959
 01/28  23:00:00,87.2265721708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575866061,0.0,1.75125,1.16450866061
 01/28  24:00:00,122.335075912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,93.428270736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,86.1933722232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558322364,0.0,1.75125,1.16433322364
 01/29  03:00:00,85.9174457149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,85.7300571914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,92.1233177629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551548108,0.0,1.75125,1.16426548108
 01/29  06:00:00,90.9519752178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,127.333229506,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,333.223135724,329.700635724,3.5025,0.02
 01/29  08:00:00,131.786742073,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,325.264042619,320.597166968,3.5025,1.16437565151
 01/29  09:00:00,158.778249377,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,293.435235337,289.912735337,3.5025,0.02
 01/29  10:00:00,132.842189249,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,272.101827971,267.434888603,3.5025,1.1644393687
 01/29  11:00:00,167.249052683,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,248.731339078,240.561629057,7.005,1.1647100205
 01/29  12:00:00,198.362623183,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,224.229023887,217.204023887,7.005,0.02
 01/29  13:00:00,207.382579222,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,198.050827632,187.545842243,9.34,1.16498538849
 01/29  14:00:00,205.464557773,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.729380651,181.224440429,9.34,1.16494022175
 01/29  15:00:00,201.586555283,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.424377194,177.919601367,9.34,1.16477582743
 01/29  16:00:00,197.956473775,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.45832896,175.953471404,9.34,1.16485755584
 01/29  17:00:00,197.346716631,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.327365359,180.822365683,9.34,1.16499967551
 01/29  18:00:00,182.554944467,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,225.954100034,217.784300016,7.005,1.16480001836
 01/29  19:00:00,187.460791582,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,248.025091319,243.335091319,4.67,0.02
 01/29  20:00:00,167.926549638,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,268.553013729,262.718307105,4.67,1.16470662431
 01/29  21:00:00,158.022411264,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,285.555465226,279.720901282,4.67,1.16456394326
 01/29  22:00:00,142.979958534,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.047842656,236.357842656,4.67,0.02
 01/29  23:00:00,87.9636129002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,122.766835771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554344423,0.0,1.75125,1.16429344423
 01/30  01:00:00,94.7586831587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,87.1721374251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,86.1565902184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992960819,0.0,2.335,1.1642960819
 01/30  04:00:00,85.3939262534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,91.5850383949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  06:00:00,90.8612342352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925676065,0.0,2.335,1.16425676065
 01/30  07:00:00,139.421893721,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,334.241095591,329.551095591,4.67,0.02
 01/30  08:00:00,144.064845182,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,308.600249672,303.910249672,4.67,0.02
 01/30  09:00:00,213.278525609,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,269.058939589,259.721801847,8.1725,1.16463774159
 01/30  10:00:00,239.70603416,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.151230245,220.478843025,10.5075,1.16488722017
 01/30  11:00:00,230.143299946,24.2779225645,0.0,0.0,62.886420148,41.4019203762,219.316389007,207.64390147,10.5075,1.16498753711
 01/30  12:00:00,260.784349559,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.478277375,188.80532011,10.5075,1.16545726413
 01/30  13:00:00,242.463045413,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.271646281,176.598604552,10.5075,1.16554172923
 01/30  14:00:00,240.030960689,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.358108866,168.539542288,10.5075,2.31106657856
 01/30  15:00:00,235.913924966,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.719536567,164.046842774,10.5075,1.16519379266
 01/30  16:00:00,231.88292204,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.588720774,159.916057273,10.5075,1.165163501
 01/30  17:00:00,231.530318854,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.505548582,163.833058657,10.5075,1.16498992516
 01/30  18:00:00,244.672098877,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.801486558,172.128912332,10.5075,1.16507422608
 01/30  19:00:00,242.628057581,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.056024096,180.551009512,9.34,1.16501458334
 01/30  20:00:00,227.693134891,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,197.623471667,187.118681418,9.34,1.16479024933
 01/30  21:00:00,202.233328671,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,202.461385434,193.124075334,8.1725,1.16481010051
 01/30  22:00:00,144.669749303,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,173.506151954,168.816151954,4.67,0.02
 01/30  23:00:00,91.546896676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948605507,0.0,2.335,1.16448605507
 01/30  24:00:00,125.920637242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,95.9542691563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925663381,0.0,2.335,1.16425663381
 01/31  02:00:00,88.1806163019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,86.9459707448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,85.7214438361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,107.10040426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926087836,0.0,2.335,1.16426087836
 01/31  06:00:00,106.452847614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,154.911478342,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,364.690690727,360.000690727,4.67,0.02
 01/31  08:00:00,150.664247266,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,346.795104438,340.960577194,4.67,1.16452724395
 01/31  09:00:00,210.181958314,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,313.047077168,303.710000653,8.1725,1.16457651512
 01/31  10:00:00,235.846444705,24.2779225645,0.0,0.0,62.886420148,41.4019203762,273.792189991,263.264689991,10.5075,0.02
 01/31  11:00:00,227.726781906,24.2779225645,0.0,0.0,62.886420148,41.4019203762,248.29107671,236.618621571,10.5075,1.16495513904
 01/31  12:00:00,260.045500388,24.2779225645,0.0,0.0,62.886420148,41.4019203762,219.749304475,206.931272014,10.5075,2.31053246071
 01/31  13:00:00,243.045203342,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.797571075,189.124723443,10.5075,1.16534763206
 01/31  14:00:00,241.952724195,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.03357714,171.360742257,10.5075,1.16533488371
 01/31  15:00:00,239.054767696,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.95882366,148.286235877,10.5075,1.16508778322
 01/31  16:00:00,236.683492854,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.484559461,140.811959665,10.5075,1.16509979584
 01/31  17:00:00,235.989829244,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.134416583,154.461753178,10.5075,1.1651634041
 01/31  18:00:00,248.518076121,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.292961391,168.475149196,10.5075,2.3103121945
 01/31  19:00:00,244.977548992,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,196.974512112,186.469545015,9.34,1.16496709636
 01/31  20:00:00,222.685086761,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,214.516098925,205.156098925,9.34,0.02
 01/31  21:00:00,196.695816153,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,225.281836985,215.9444888,8.1725,1.16484818477
 01/31  22:00:00,139.946522721,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,191.048329442,185.213644776,4.67,1.16468466595
 01/31  23:00:00,91.9432476495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,126.692016955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930362964,0.0,2.335,1.16430362964
 02/01  01:00:00,96.8168386222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,89.0486761928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,88.3541638189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992820738,0.0,2.335,1.1642820738
 02/01  04:00:00,88.1231467222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,94.6091034371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,93.8619948721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923870617,0.0,2.335,1.16423870617
 02/01  07:00:00,142.885852546,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,295.765391721,291.075391721,4.67,0.02
 02/01  08:00:00,148.928040805,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,273.40858958,268.71858958,4.67,0.02
 02/01  09:00:00,217.823250653,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.719945645,229.382745587,8.1725,1.1647000574
 02/01  10:00:00,244.938741606,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.903914762,183.231520259,10.5075,1.16489450312
 02/01  11:00:00,235.27544138,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.327304918,166.654902933,10.5075,1.16490198526
 02/01  12:00:00,263.656711126,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.953962528,157.281090242,10.5075,1.16537228564
 02/01  13:00:00,245.563755817,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.510601811,152.837644255,10.5075,1.165457556
 02/01  14:00:00,243.196972515,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.14548303,149.327083288,10.5075,2.31089974123
 02/01  15:00:00,239.194257792,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.771944851,144.09933371,10.5075,1.1651111406
 02/01  16:00:00,235.845513817,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.559936902,140.887355824,10.5075,1.16508107825
 02/01  17:00:00,236.17745268,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.80705612,142.134402798,10.5075,1.16515332262
 02/01  18:00:00,250.414347912,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.513480609,150.840738334,10.5075,1.16524227469
 02/01  19:00:00,248.032848895,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,171.745048877,161.240115807,9.34,1.16493306949
 02/01  20:00:00,233.400578506,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,178.932464742,168.427560659,9.34,1.16490408298
 02/01  21:00:00,207.673912165,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,182.931335253,173.593915201,8.1725,1.1649200519
 02/01  22:00:00,148.767023641,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,149.399837472,144.709837472,4.67,0.02
 02/01  23:00:00,97.0254053684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947104131,0.0,2.335,1.16447104131
 02/01  24:00:00,131.070213649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,101.928497109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,93.7885933101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926723005,0.0,2.335,1.16426723005
 02/02  03:00:00,92.5611400995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,91.2559792577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,96.8131657129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924891699,0.0,2.335,1.16424891699
 02/02  06:00:00,95.6409910748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,143.963403878,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,285.697374659,281.007374659,4.67,0.02
 02/02  08:00:00,149.391667308,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,272.008297298,266.173850157,4.67,1.16444714095
 02/02  09:00:00,217.99197211,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,236.348805294,228.156305294,8.1725,0.02
 02/02  10:00:00,244.81322331,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.403296959,186.730883665,10.5075,1.16491329364
 02/02  11:00:00,235.18592318,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.087749541,174.415149142,10.5075,1.16510039858
 02/02  12:00:00,264.369341156,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.949676149,158.276964109,10.5075,1.1652120406
 02/02  13:00:00,245.689857518,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.201641748,142.382991583,10.5075,2.31115016473
 02/02  14:00:00,241.714334781,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.183108049,136.510042689,10.5075,1.16556536047
 02/02  15:00:00,236.897447477,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.917398361,134.244626462,10.5075,1.16527189848
 02/02  16:00:00,233.362411364,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.325786943,134.65326494,10.5075,1.16502200253
 02/02  17:00:00,234.000024899,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.076870031,144.404284014,10.5075,1.16508601649
 02/02  18:00:00,248.191889529,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.967638287,157.294971457,10.5075,1.1651668295
 02/02  19:00:00,246.226320769,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,178.737537935,168.232409169,9.34,1.16512876667
 02/02  20:00:00,232.196494946,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,185.953170738,175.448232096,9.34,1.16493864222
 02/02  21:00:00,206.615721263,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.073594539,181.736322292,8.1725,1.16477224671
 02/02  22:00:00,148.700217897,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,158.053018196,152.21833557,4.67,1.16468262609
 02/02  23:00:00,96.1458051372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,130.009295517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993136227,0.0,2.335,1.1643136227
 02/03  01:00:00,100.127161972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,90.9178250904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,88.9078365383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927969276,0.0,2.335,1.16427969276
 02/03  04:00:00,87.4206575798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,108.882065032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,108.334106014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,157.328066918,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,326.50805275,320.67377927,4.67,1.16427348004
 02/03  08:00:00,155.355707954,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,286.70720241,282.01720241,4.67,0.02
 02/03  09:00:00,215.18391859,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,247.21123121,237.874106054,8.1725,1.16462515635
 02/03  10:00:00,241.569135676,24.2779225645,0.0,0.0,62.886420148,41.4019203762,220.585474777,208.91306274,10.5075,1.16491203768
 02/03  11:00:00,232.162698029,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.454455608,198.781903407,10.5075,1.16505220094
 02/03  12:00:00,261.738673641,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.133211781,178.460413282,10.5075,1.16529849914
