Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,243.890938901,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.274453749,161.601569573,10.5075,1.16538417564
 02/03  14:00:00,242.20565771,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.018142986,153.199888812,10.5075,2.31075417372
 02/03  15:00:00,237.799464617,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.264524793,139.591723665,10.5075,1.16530112801
 02/03  16:00:00,233.63162586,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.641925076,130.969416082,10.5075,1.16500899431
 02/03  17:00:00,233.296264491,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.302717686,141.630136061,10.5075,1.16508162499
 02/03  18:00:00,247.089209834,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.283835616,149.611164549,10.5075,1.16517106714
 02/03  19:00:00,245.040320496,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,173.915487973,163.410397059,9.34,1.16509091336
 02/03  20:00:00,223.846164203,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,185.127576097,174.622742771,9.34,1.16483332663
 02/03  21:00:00,197.957013103,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,190.885626553,181.548276881,8.1725,1.16484967206
 02/03  22:00:00,141.502981542,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,157.120078324,152.430078324,4.67,0.02
 02/03  23:00:00,93.4386791317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947174794,0.0,2.335,1.16447174794
 02/03  24:00:00,127.555237364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,95.13763395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560343744,0.0,1.75125,1.16435343744
 02/04  02:00:00,86.1139874768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,84.5214231708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,83.4947137587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155378703,0.0,1.75125,1.1642878703
 02/04  05:00:00,89.3510741618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,88.3882224065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  07:00:00,125.014194274,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,352.487091672,347.820269424,3.5025,1.16432224792
 02/04  08:00:00,129.6827976,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,324.112462108,320.589962108,3.5025,0.02
 02/04  09:00:00,185.587781562,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,289.517650607,282.515505338,5.8375,1.16464526908
 02/04  10:00:00,204.540197742,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,258.753562297,248.24881661,9.34,1.16474568688
 02/04  11:00:00,229.41157648,24.2779225645,0.0,0.0,62.886420148,41.4019203762,239.417122525,227.744608834,10.5075,1.16501369115
 02/04  12:00:00,259.8754368,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.674624512,199.001975757,10.5075,1.16514875553
 02/04  13:00:00,241.061787515,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.778420859,182.10542402,10.5075,1.16549683882
 02/04  14:00:00,238.904872087,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.902665401,160.229664987,10.5075,1.16550041421
 02/04  15:00:00,235.827649352,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.194540467,140.37670741,10.5075,2.3103330578
 02/04  16:00:00,231.887306162,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.605278284,133.932612685,10.5075,1.16516559844
 02/04  17:00:00,231.073827171,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.25713478,133.584412275,10.5075,1.16522250416
 02/04  18:00:00,240.890262054,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.397977876,151.725460971,10.5075,1.16501690538
 02/04  19:00:00,227.248673564,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,208.506466043,199.16895266,8.1725,1.16501338361
 02/04  20:00:00,181.648769811,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,228.758580345,221.756087187,5.8375,1.16499315884
 02/04  21:00:00,169.96766268,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,239.414701641,233.557201641,5.8375,0.02
 02/04  22:00:00,125.894586218,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,224.804177647,220.137025097,3.5025,1.16465255008
 02/04  23:00:00,84.1895370978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157781146,0.0,1.75125,1.1645281146
 02/04  24:00:00,119.0709623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,88.4250824068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,81.1723741129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552170494,0.0,1.75125,1.16427170494
 02/05  03:00:00,80.4496294488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,79.9012693344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,85.9026901858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155358607,0.0,1.75125,1.1642858607
 02/05  06:00:00,92.7312992172,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,15.3918605259,13.6206105259,1.75125,0.02
 02/05  07:00:00,122.258392417,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,421.658862677,418.136362677,3.5025,0.02
 02/05  08:00:00,125.644210282,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,394.269697111,389.602800425,3.5025,1.16439668566
 02/05  09:00:00,154.14246284,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,345.786036956,342.263536956,3.5025,0.02
 02/05  10:00:00,128.526198253,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,313.422396003,308.755434702,3.5025,1.1644613008
 02/05  11:00:00,164.188605494,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,250.413781966,242.244048455,7.005,1.16473351164
 02/05  12:00:00,195.33917544,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,216.041631418,209.016631418,7.005,0.02
 02/05  13:00:00,204.302812149,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,187.174305627,176.669295351,9.34,1.16501027597
 02/05  14:00:00,201.668791471,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,169.370544057,158.86557772,9.34,1.16496633608
 02/05  15:00:00,198.473104022,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,149.236604702,138.731801819,9.34,1.1648028832
 02/05  16:00:00,195.780879897,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,144.663888873,134.159002971,9.34,1.16488590239
 02/05  17:00:00,194.57016768,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,159.561072138,149.056042768,9.34,1.16502937046
 02/05  18:00:00,176.312073422,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,206.847773501,198.677942942,7.005,1.16483055959
 02/05  19:00:00,185.098719626,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.675164916,218.985164916,4.67,0.02
 02/05  20:00:00,165.520148603,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,229.939915016,224.105176996,4.67,1.16473801944
 02/05  21:00:00,155.917734855,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,242.507090646,236.672494505,4.67,1.16459614134
 02/05  22:00:00,140.503564626,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,221.973353822,217.283353822,4.67,0.02
 02/05  23:00:00,84.5989800111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,119.030876745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155758512,0.0,1.75125,1.1643258512
 02/06  01:00:00,90.8188857722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,82.7809924109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,81.3506163658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925605128,0.0,2.335,1.16425605128
 02/06  04:00:00,80.3960331893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  05:00:00,86.3515949699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,85.4682145295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922127596,0.0,2.335,1.16422127596
 02/06  07:00:00,134.71791489,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,350.677301579,345.987301579,4.67,0.02
 02/06  08:00:00,137.05342721,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,325.081995013,320.391995013,4.67,0.02
 02/06  09:00:00,206.898717438,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,282.667273188,273.330101011,8.1725,1.16467217748
 02/06  10:00:00,233.016078586,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.586438338,220.914108574,10.5075,1.16482976479
 02/06  11:00:00,224.587803513,24.2779225645,0.0,0.0,62.886420148,41.4019203762,199.078624306,187.406099714,10.5075,1.16502459231
 02/06  12:00:00,255.37943216,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.384987058,153.712282592,10.5075,1.16520446667
 02/06  13:00:00,238.500083286,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.532695541,126.859613343,10.5075,1.16558219781
 02/06  14:00:00,237.767322416,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.267252916,106.448910789,10.5075,2.31084212712
 02/06  15:00:00,233.413969698,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.14413325,98.4713958912,10.5075,1.16523735894
 02/06  16:00:00,226.917872163,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.212600038,95.5398918284,10.5075,1.16520820984
 02/06  17:00:00,224.940494107,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.101348256,109.428812853,10.5075,1.16503540235
 02/06  18:00:00,233.379864662,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.100810289,134.428189201,10.5075,1.16512108755
 02/06  19:00:00,235.387650263,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.832868645,162.327806225,9.34,1.16506242008
 02/06  20:00:00,219.038492412,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.203526332,177.698687501,9.34,1.16483883076
 02/06  21:00:00,193.764922151,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,200.180533957,190.843174244,8.1725,1.16485971283
 02/06  22:00:00,136.619099383,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,171.567551175,166.877551175,4.67,0.02
 02/06  23:00:00,83.168912938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947517077,0.0,2.335,1.16447517077
 02/06  24:00:00,118.028194669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,87.7068990383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923823046,0.0,2.335,1.16423823046
 02/07  02:00:00,80.0269269148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,79.3667327731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,79.0639476454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924294888,0.0,2.335,1.16424294888
 02/07  05:00:00,101.334504916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,104.198177631,3.60385316644,0.0,0.0,3.49369000822,9.08398230582,11.461615424,9.10661542403,2.335,0.02
 02/07  07:00:00,150.384893672,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,397.896998313,393.206998313,4.67,0.02
 02/07  08:00:00,145.375995417,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,372.639837888,366.805374493,4.67,1.16446339494
 02/07  09:00:00,205.751649538,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,313.352758685,304.015629847,8.1725,1.16462883809
 02/07  10:00:00,231.326002829,24.2779225645,0.0,0.0,62.886420148,41.4019203762,253.601315891,243.073815891,10.5075,0.02
 02/07  11:00:00,223.935066439,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.675959284,203.003450423,10.5075,1.16500886093
 02/07  12:00:00,255.89139585,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.982653892,164.164510512,10.5075,2.31064337919
 02/07  13:00:00,238.095312034,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.306066073,135.633161271,10.5075,1.16540480185
 02/07  14:00:00,236.637430102,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.326893308,114.654000259,10.5075,1.1653930491
 02/07  15:00:00,232.803590805,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.123342035,105.450695391,10.5075,1.16514664384
 02/07  16:00:00,229.207836641,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.778189823,100.105530151,10.5075,1.16515967248
 02/07  17:00:00,228.347045132,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.640595893,107.822834449,10.5075,2.31026144317
 02/07  18:00:00,236.256404814,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.517482609,129.844851197,10.5075,1.16513141141
 02/07  19:00:00,237.041423446,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,163.363098947,152.858068164,9.34,1.16503078311
 02/07  20:00:00,213.308952196,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,175.317578187,165.957578187,9.34,0.02
 02/07  21:00:00,187.736308288,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,194.879309442,185.541896922,8.1725,1.16491251987
 02/07  22:00:00,131.785795004,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,165.498999849,159.664325354,4.67,1.16467449554
 02/07  23:00:00,82.415167664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,117.347686694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936878943,0.0,2.335,1.16436878943
 02/08  01:00:00,87.0963983762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,79.8226653592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,79.6786698403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927446385,0.0,2.335,1.16427446385
 02/08  04:00:00,79.4756664618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,85.9324289039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,85.3953996065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923551299,0.0,2.335,1.16423551299
 02/08  07:00:00,134.722622861,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,340.485642169,335.795642169,4.67,0.02
 02/08  08:00:00,133.180534294,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,338.861966063,334.171966063,4.67,0.02
 02/08  09:00:00,206.36977939,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,302.825770047,293.488652211,8.1725,1.16461783589
 02/08  10:00:00,232.696999137,24.2779225645,0.0,0.0,62.886420148,41.4019203762,248.681218446,237.008849493,10.5075,1.16486895277
 02/08  11:00:00,224.661473434,24.2779225645,0.0,0.0,62.886420148,41.4019203762,204.344495518,192.672024806,10.5075,1.16497071247
 02/08  12:00:00,256.127506424,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.054921017,157.381978516,10.5075,1.1654425004
 02/08  13:00:00,238.471742095,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.777695719,133.104667173,10.5075,1.16552854563
 02/08  14:00:00,238.367438647,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.102393928,112.283849605,10.5075,2.31104432288
 02/08  15:00:00,235.262310284,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.451340306,102.778656154,10.5075,1.16518415149
 02/08  16:00:00,232.084026947,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.351306409,97.6786513481,10.5075,1.16515506078
 02/08  17:00:00,230.973632836,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.114076975,111.441348837,10.5075,1.16522813768
 02/08  18:00:00,239.759994673,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.603777497,130.93120943,10.5075,1.16506806773
 02/08  19:00:00,240.526247489,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,160.729495884,150.224486309,9.34,1.16500957446
 02/08  20:00:00,224.36521818,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,173.487349415,162.982563294,9.34,1.16478612042
 02/08  21:00:00,198.911232756,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,185.348510894,176.011203696,8.1725,1.16480719846
 02/08  22:00:00,140.80113847,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,174.53881416,169.84881416,4.67,0.02
 02/08  23:00:00,86.5405570976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948361379,0.0,2.335,1.16448361379
 02/08  24:00:00,120.880603875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,90.2595491875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925447088,0.0,2.335,1.16425447088
 02/09  02:00:00,82.3097816092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,81.0614523159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,80.1805979194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,89.4870557094,3.60385316644,0.0,0.0,3.49369000822,9.08398230582,12.8453973034,9.34613817634,2.335,1.16425912701
 02/09  06:00:00,95.9768747069,10.8115594993,0.0,0.0,3.49369000822,9.08398230582,26.5523662979,24.1973662979,2.335,0.02
 02/09  07:00:00,134.030355471,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,405.210999123,400.520999123,4.67,0.02
 02/09  08:00:00,132.805868355,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,385.349001331,379.514475018,4.67,1.16452631314
 02/09  09:00:00,205.765700721,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,335.740149791,326.403073179,8.1725,1.16457661182
 02/09  10:00:00,232.424810848,24.2779225645,0.0,0.0,62.886420148,41.4019203762,269.593985815,259.066485815,10.5075,0.02
 02/09  11:00:00,225.578704654,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.006844235,220.334387365,10.5075,1.16495687085
 02/09  12:00:00,257.165069554,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.24275046,184.424710205,10.5075,2.31054025493
 02/09  13:00:00,239.464684699,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.739901121,155.067047673,10.5075,1.16535344823
 02/09  14:00:00,238.207932178,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.414462387,127.741620512,10.5075,1.16534187588
 02/09  15:00:00,236.120944901,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.365914416,113.693318828,10.5075,1.16509558827
 02/09  16:00:00,233.829371613,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.750719807,102.078111062,10.5075,1.16510874476
 02/09  17:00:00,233.94474348,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.637408246,100.964734694,10.5075,1.16517355192
 02/09  18:00:00,242.512938913,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.62290124,118.805065408,10.5075,2.31033583155
 02/09  19:00:00,242.792962117,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,162.753735516,152.248755173,9.34,1.16498034273
 02/09  20:00:00,227.394410321,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.699352966,177.339352966,9.34,0.02
 02/09  21:00:00,200.742153625,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,198.042407859,188.705045609,8.1725,1.16486224971
 02/09  22:00:00,142.526167139,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,167.203127502,161.368503242,4.67,1.16462426089
 02/09  23:00:00,88.9892093421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,123.52359394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931867276,0.0,2.335,1.16431867276
 02/10  01:00:00,94.0119559635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,86.5766587625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,85.9814643638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929735514,0.0,2.335,1.16429735514
 02/10  04:00:00,85.3628577546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,107.339902668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,107.165092816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925425861,0.0,2.335,1.16425425861
 02/10  07:00:00,156.470863243,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,317.613093216,312.923093216,4.67,0.02
 02/10  08:00:00,150.342164773,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,294.983296225,290.293296225,4.67,0.02
 02/10  09:00:00,213.857958126,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,253.286738942,243.949671072,8.1725,1.16456786949
 02/10  10:00:00,240.863879829,24.2779225645,0.0,0.0,62.886420148,41.4019203762,219.147655756,207.475243326,10.5075,1.16491242958
 02/10  11:00:00,231.789285271,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.938353565,179.26593261,10.5075,1.16492095512
 02/10  12:00:00,261.754949242,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.648146759,151.975253875,10.5075,1.16539288396
 02/10  13:00:00,241.179766385,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.070540681,141.397561454,10.5075,1.16547922641
 02/10  14:00:00,238.989817353,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.980177894,127.161731804,10.5075,2.31094608988
 02/10  15:00:00,236.233899247,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.928795305,114.256159989,10.5075,1.16513531558
 02/10  16:00:00,232.980022767,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.236357377,107.563751161,10.5075,1.16510621537
 02/10  17:00:00,231.480779408,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.666053573,115.993374099,10.5075,1.16517947381
 02/10  18:00:00,239.995443174,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.984425298,144.31190565,10.5075,1.1650196484
 02/10  19:00:00,241.203851223,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,174.82057121,164.315610132,9.34,1.16496107812
 02/10  20:00:00,219.40516926,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,189.160093355,178.655160391,9.34,1.16493296373
 02/10  21:00:00,194.841509619,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,204.915162414,195.577903645,8.1725,1.16475876855
 02/10  22:00:00,138.266464022,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.2504034,176.5604034,4.67,0.02
 02/10  23:00:00,89.033180647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946561104,0.0,2.335,1.16446561104
 02/10  24:00:00,123.188292361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,90.4070757568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156057047,0.0,1.75125,1.1643557047
 02/11  02:00:00,82.4541343802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,81.401117603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,80.6004524577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556136674,0.0,1.75125,1.16431136674
 02/11  05:00:00,86.5914491109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,85.6644892748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,121.329337806,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,392.974226951,388.307385231,3.5025,1.16434171967
 02/11  08:00:00,120.23447225,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,382.404821067,378.882321067,3.5025,0.02
 02/11  09:00:00,178.743628207,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,337.45208278,330.449988709,5.8375,1.16459407109
 02/11  10:00:00,198.046697426,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,273.199733824,262.695051425,9.34,1.16468239819
 02/11  11:00:00,225.741804222,24.2779225645,0.0,0.0,62.886420148,41.4019203762,235.323281972,223.650664915,10.5075,1.16511705685
 02/11  12:00:00,258.455034226,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.209218377,177.536465663,10.5075,1.16525271355
 02/11  13:00:00,242.168757459,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.897933671,135.225132482,10.5075,1.1653011884
 02/11  14:00:00,242.816429775,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.797126125,109.979033737,10.5075,2.31059238817
 02/11  15:00:00,241.675133216,24.2779225645,0.0,0.0,62.886420148,41.4019203762,99.8091620919,88.1364640608,10.5075,1.1651980311
 02/11  16:00:00,241.391627743,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.6427802598,65.9700079586,10.5075,1.16527230118
 02/11  17:00:00,240.82473789,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.4549554025,69.7823758103,10.5075,1.1650795922
 02/11  18:00:00,245.401117414,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.248994067,95.5763695965,10.5075,1.16512447071
 02/11  19:00:00,228.111021341,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,141.250481998,131.912860625,8.1725,1.16512137365
 02/11  20:00:00,179.219435793,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,180.036883297,173.034485378,5.8375,1.16489791955
 02/11  21:00:00,168.654435373,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,199.384946839,192.382701935,5.8375,1.16474490342
 02/11  22:00:00,127.687838329,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,170.541112405,167.018612405,3.5025,0.02
 02/11  23:00:00,86.3897350806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576791704,0.0,1.75125,1.16451791704
 02/11  24:00:00,120.679993978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,90.464686891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554917845,0.0,1.75125,1.16429917845
 02/12  02:00:00,82.3940256728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,81.1721154871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,79.8972432125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556766525,0.0,1.75125,1.16431766525
 02/12  05:00:00,85.5484723897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,91.8281857159,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,17.8417201528,16.0704701528,1.75125,0.02
 02/12  07:00:00,120.900798344,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,435.863810453,431.197035314,3.5025,1.16427513923
 02/12  08:00:00,120.238575469,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,411.002463426,407.479963426,3.5025,0.02
 02/12  09:00:00,151.907318709,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,350.482293956,346.959793956,3.5025,0.02
 02/12  10:00:00,126.758073414,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,317.883760749,313.216800648,3.5025,1.16446010058
 02/12  11:00:00,164.536658244,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,251.222331257,243.052487405,7.005,1.16484385217
 02/12  12:00:00,197.4409964,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,200.293782218,193.268782218,7.005,0.02
 02/12  13:00:00,209.267770428,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,159.603771739,149.098786516,9.34,1.16498522224
 02/12  14:00:00,210.015918444,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,131.230660933,120.725787207,9.34,1.16487372583
 02/12  15:00:00,208.185568387,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,105.638359907,95.1334456003,9.34,1.16491430706
 02/12  16:00:00,203.068018967,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,101.326237794,90.8214396443,9.34,1.16479815004
 02/12  17:00:00,201.019567612,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,110.35107805,99.8461443467,9.34,1.16493370285
 02/12  18:00:00,179.936819903,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,146.299905104,138.129961983,7.005,1.16494312041
 02/12  19:00:00,186.789551635,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,170.212968651,165.522968651,4.67,0.02
 02/12  20:00:00,166.540995121,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,179.170049935,173.335365201,4.67,1.16468473378
 02/12  21:00:00,156.160402621,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,188.436149829,182.601581347,4.67,1.16456848161
 02/12  22:00:00,140.781782651,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,151.601345898,146.911345898,4.67,0.02
 02/12  23:00:00,84.806786905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559132688,0.0,1.75125,1.16434132688
 02/12  24:00:00,119.192387622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,91.599692534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,84.5577938678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929557521,0.0,2.335,1.16429557521
 02/13  03:00:00,84.5479678258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,84.5103968195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,91.0474711477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,90.5618168826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926496543,0.0,2.335,1.16426496543
 02/13  07:00:00,139.59711376,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,295.580694257,290.890694257,4.67,0.02
 02/13  08:00:00,141.16228782,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,275.284421349,269.449933002,4.67,1.16448834779
 02/13  09:00:00,213.865396664,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.940754646,230.748254646,8.1725,0.02
 02/13  10:00:00,240.465162497,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.319410073,198.647060612,10.5075,1.16484946162
 02/13  11:00:00,231.555237668,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.455284212,174.7828708,10.5075,1.16491341253
 02/13  12:00:00,262.57374506,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.17539092,142.502572874,10.5075,1.1653180464
 02/13  13:00:00,245.961746005,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.262092013,125.443810026,10.5075,2.3107819865
 02/13  14:00:00,243.176883456,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.052216838,119.379334051,10.5075,1.16538278748
 02/13  15:00:00,239.556685486,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.378785632,115.706195493,10.5075,1.1650901384
 02/13  16:00:00,237.017612929,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.027065959,110.354483872,10.5075,1.16508208689
 02/13  17:00:00,237.70880739,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.265775823,110.593124611,10.5075,1.16515121193
 02/13  18:00:00,247.709895362,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.383168199,119.710431169,10.5075,1.1652370304
 02/13  19:00:00,248.589203901,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,140.64347002,130.138520449,9.34,1.16494957064
 02/13  20:00:00,234.056812086,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,153.06788246,142.562927251,9.34,1.16495520848
 02/13  21:00:00,208.464278284,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,159.794439825,150.457154625,8.1725,1.16478519943
 02/13  22:00:00,150.508356841,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,131.769666322,125.935012349,4.67,1.16465397234
 02/13  23:00:00,99.2473436997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,132.972545042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,104.534307456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921709867,0.0,2.335,1.16421709867
 02/14  02:00:00,96.0963975528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,94.9724755224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,94.110448863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922209549,0.0,2.335,1.16422209549
 02/14  05:00:00,115.807856324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,115.2207675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,163.709760405,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,251.423311505,245.589049468,4.67,1.16426203688
 02/14  08:00:00,159.595896834,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,236.073929523,231.383929523,4.67,0.02
 02/14  09:00:00,222.231451552,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,208.360866794,199.023694477,8.1725,1.16467231622
 02/14  10:00:00,248.838833695,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.653653705,167.981418024,10.5075,1.16473568045
 02/14  11:00:00,240.980247274,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.228486947,146.700986947,10.5075,0.02
 02/14  12:00:00,271.041618178,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.687038627,120.868660366,10.5075,2.31087826102
 02/14  13:00:00,254.812292284,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.930301898,106.25727945,10.5075,1.16552244818
 02/14  14:00:00,252.66910103,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.627432574,88.9544218642,10.5075,1.16551070932
 02/14  15:00:00,247.096323664,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.6027151428,82.7848227441,10.5075,2.31039239862
 02/14  16:00:00,242.786342121,24.2779225645,0.0,0.0,62.886420148,41.4019203762,87.2723974838,75.5998194556,10.5075,1.16507802817
 02/14  17:00:00,242.63173033,24.2779225645,0.0,0.0,62.886420148,41.4019203762,88.6847989543,77.0121435054,10.5075,1.1651554489
 02/14  18:00:00,247.156738061,24.2779225645,0.0,0.0,62.886420148,41.4019203762,105.886341344,94.2135917087,10.5075,1.16524963496
 02/14  19:00:00,248.411308623,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,131.565747114,121.060827139,9.34,1.16491997536
 02/14  20:00:00,226.331615088,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,152.46284509,141.957986924,9.34,1.16485816584
 02/14  21:00:00,200.63228069,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,166.798449842,158.605949842,8.1725,0.02
 02/14  22:00:00,143.229510708,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,146.339570285,140.504925185,4.67,1.16464509944
 02/14  23:00:00,95.5660097148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940872518,0.0,2.335,1.16440872518
 02/14  24:00:00,129.534449887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,100.133066456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,92.000362137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924719884,0.0,2.335,1.16424719884
 02/15  03:00:00,90.5907099038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,89.2272757865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,94.8273672273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,93.8136804254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921662599,0.0,2.335,1.16421662599
 02/15  07:00:00,142.74392559,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,290.072749883,285.382749883,4.67,0.02
 02/15  08:00:00,145.653167456,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,265.926128926,260.091689045,4.67,1.16443988086
 02/15  09:00:00,218.141980685,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,234.151956107,225.959456107,8.1725,0.02
 02/15  10:00:00,245.791857081,24.2779225645,0.0,0.0,62.886420148,41.4019203762,202.940984565,191.268590464,10.5075,1.1648941005
 02/15  11:00:00,237.316709068,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.183919989,177.511330705,10.5075,1.16508928343
 02/15  12:00:00,267.984652298,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.174508903,152.501739792,10.5075,1.16526911129
 02/15  13:00:00,254.040820588,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.400985254,128.582801507,10.5075,2.31068374704
 02/15  14:00:00,254.480261471,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.342097623,111.669264055,10.5075,1.16533356838
 02/15  15:00:00,249.625757299,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.408985946,105.736182638,10.5075,1.16530330817
 02/15  16:00:00,245.578109783,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.79567031,102.123137704,10.5075,1.16503260644
 02/15  17:00:00,244.468895037,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.282446956,107.60984531,10.5075,1.1651016458
 02/15  18:00:00,249.543912833,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.62128574,119.948598302,10.5075,1.16518743783
 02/15  19:00:00,254.048814356,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,139.798865588,129.293736781,9.34,1.16512880749
 02/15  20:00:00,239.332176993,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,158.428800941,147.923895655,9.34,1.16490528644
 02/15  21:00:00,211.742910436,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,169.605008844,160.267582583,8.1725,1.16492626098
 02/15  22:00:00,152.205492162,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,142.801917636,136.967313846,4.67,1.16460379041
 02/15  23:00:00,100.237739131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,133.564286898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,104.007446536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923582066,0.0,2.335,1.16423582066
 02/16  02:00:00,95.3156500098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,93.6241533057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,92.0123430289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924067377,0.0,2.335,1.16424067377
 02/16  05:00:00,97.2879985565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  06:00:00,95.57641969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,143.476499176,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,276.592623764,271.902623764,4.67,0.02
 02/16  08:00:00,144.733110641,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,260.251329272,254.416799808,4.67,1.16452946392
 02/16  09:00:00,216.223445334,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,228.719187849,219.381993004,8.1725,1.16469484465
 02/16  10:00:00,243.009862706,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.947457508,188.419957508,10.5075,0.02
 02/16  11:00:00,233.271933682,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.050022105,173.377447321,10.5075,1.16507478346
 02/16  12:00:00,262.340467998,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.407086282,157.588811559,10.5075,2.31077472345
 02/16  13:00:00,244.052106572,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.53665305,147.863682583,10.5075,1.16547046673
 02/16  14:00:00,242.27728216,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.363737447,148.690778804,10.5075,1.16545864308
 02/16  15:00:00,238.976278492,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.583179519,145.765391374,10.5075,2.31028814536
 02/16  16:00:00,236.20686718,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.077941422,143.405415732,10.5075,1.1650256904
 02/16  17:00:00,236.919168653,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.469447987,150.796844951,10.5075,1.1651030353
 02/16  18:00:00,243.679379894,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.624256632,156.951559468,10.5075,1.16519716346
 02/16  19:00:00,247.006474133,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,174.498756842,163.993660475,9.34,1.16509636722
 02/16  20:00:00,231.625139777,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,187.784412695,177.27960723,9.34,1.16480546473
 02/16  21:00:00,205.168239066,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,195.693731445,187.501231445,8.1725,0.02
 02/16  22:00:00,146.654309661,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,164.445626327,158.610934668,4.67,1.16469165926
 02/16  23:00:00,94.0129154142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,128.469594472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993490901,0.0,2.335,1.1643490901
 02/17  01:00:00,98.9774569002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,90.8931642915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,89.8536516446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926729295,0.0,2.335,1.16426729295
 02/17  04:00:00,88.671430039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,110.356812135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,109.993916607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923248109,0.0,2.335,1.16423248109
 02/17  07:00:00,159.232070112,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,286.215852723,281.525852723,4.67,0.02
 02/17  08:00:00,154.145214526,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,264.369653832,259.679653832,4.67,0.02
 02/17  09:00:00,217.676375953,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,237.260170648,227.922986568,8.1725,1.16468407977
 02/17  10:00:00,244.644202227,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.660808593,193.988467691,10.5075,1.16484090248
 02/17  11:00:00,235.107243106,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.8789652,181.206429438,10.5075,1.16503576238
 02/17  12:00:00,264.207951423,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.574434085,171.901718495,10.5075,1.16521558953
 02/17  13:00:00,246.054625124,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.724921028,167.90653256,10.5075,2.31088846779
 02/17  14:00:00,244.482634238,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.485505668,164.812726537,10.5075,1.1652791307
 02/17  15:00:00,240.844382751,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.416741996,162.743993255,10.5075,1.16524874043
 02/17  16:00:00,237.663629152,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.632462708,158.959984516,10.5075,1.16497819142
 02/17  17:00:00,237.765144452,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.7607037,160.088156752,10.5075,1.16504694761
 02/17  18:00:00,244.131000909,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.610194663,169.937562035,10.5075,1.16513262866
 02/17  19:00:00,248.508802021,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,184.776492746,174.27141881,9.34,1.16507393608
 02/17  20:00:00,227.287112545,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,194.048467297,183.543616963,9.34,1.16485033393
 02/17  21:00:00,199.874668634,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,201.93522026,192.597849062,8.1725,1.16487119752
 02/17  22:00:00,141.797796919,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,173.507481207,168.817481207,4.67,0.02
 02/17  23:00:00,93.1926788953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948663382,0.0,2.335,1.16448663382
 02/17  24:00:00,127.92536412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/18  01:00:00,96.1816803694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561951579,0.0,1.75125,1.16436951579
 02/18  02:00:00,88.5471040441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,87.5224459045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555584525,0.0,1.75125,1.16430584525
 02/18  04:00:00,86.7620892267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,92.2186782154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,90.6254619623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552228326,0.0,1.75125,1.16427228326
 02/18  07:00:00,126.906119919,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,337.883437417,334.360937417,3.5025,0.02
 02/18  08:00:00,124.868103042,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,312.334422416,308.811922416,3.5025,0.02
 02/18  09:00:00,187.950451045,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,264.042321534,257.040115779,5.8375,1.16470575481
 02/18  10:00:00,209.105099882,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,220.545679084,210.040885552,9.34,1.16479353154
 02/18  11:00:00,234.752474978,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.121790162,178.449174863,10.5075,1.16511529833
 02/18  12:00:00,264.651946051,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.707670704,150.034808013,10.5075,1.16536269143
 02/18  13:00:00,247.344858144,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.783239044,135.110328371,10.5075,1.16541067269
 02/18  14:00:00,244.31628325,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.334086661,128.515776531,10.5075,2.31081013047
 02/18  15:00:00,239.06230739,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.613751493,122.941203305,10.5075,1.16504818829
 02/18  16:00:00,235.105457919,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.74735724,121.074731228,10.5075,1.16512601163
 02/18  17:00:00,234.961230671,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.57558838,117.902901058,10.5075,1.16518732178
 02/18  18:00:00,240.17908703,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.691401613,134.018669976,10.5075,1.16523163679
 02/18  19:00:00,230.380787718,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,176.485948488,167.148457681,8.1725,1.16499080609
 02/18  20:00:00,185.997230981,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,183.129637741,176.127133339,5.8375,1.16500440185
 02/18  21:00:00,175.075018836,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,189.014350069,182.012279789,5.8375,1.16457028042
 02/18  22:00:00,131.062550787,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,165.0310475,161.5085475,3.5025,0.02
 02/18  23:00:00,90.2481020289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579447827,0.0,1.75125,1.16454447827
 02/18  24:00:00,124.68779017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,95.1116109343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557366954,0.0,1.75125,1.16432366954
 02/19  02:00:00,87.270307254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,86.2775380791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,85.8920309746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551912389,0.0,1.75125,1.16426912389
 02/19  05:00:00,92.3094997112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,91.7472746714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,129.39746489,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,316.74091863,312.074119316,3.5025,1.16429931466
 02/19  08:00:00,128.783217565,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,289.035620143,285.513120143,3.5025,0.02
 02/19  09:00:00,163.144600352,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,257.49210268,252.825185065,3.5025,1.16441761461
 02/19  10:00:00,138.360351393,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,242.977247196,239.454747196,3.5025,0.02
 02/19  11:00:00,173.197049475,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,218.005095274,209.835320728,7.005,1.16477454564
 02/19  12:00:00,203.426313089,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,203.343936857,195.17414521,7.005,1.16479164619
 02/19  13:00:00,213.052699555,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,182.883678388,173.523678388,9.34,0.02
 02/19  14:00:00,213.183102903,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,165.435531403,154.930553739,9.34,1.16497766392
 02/19  15:00:00,209.747214688,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,160.283414075,149.77859153,9.34,1.16482254505
 02/19  16:00:00,205.844809796,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,160.678615433,150.173714253,9.34,1.16490117906
 02/19  17:00:00,205.692657797,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,163.927718838,153.422890481,9.34,1.1648283575
 02/19  18:00:00,183.371382742,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,199.327370463,191.157520514,7.005,1.16484994929
 02/19  19:00:00,192.923446112,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.976291038,208.286291038,4.67,0.02
 02/19  20:00:00,172.934904048,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,226.868392209,221.033605826,4.67,1.16478638358
 02/19  21:00:00,163.442094707,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.384503187,221.549973912,4.67,1.16452927426
 02/19  22:00:00,147.849783389,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,180.909518791,176.219518791,4.67,0.02
 02/19  23:00:00,93.2164365155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566127634,0.0,1.75125,1.16441127634
 02/19  24:00:00,127.375629954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,97.6021956332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,89.6196600663,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552360924,0.0,1.75125,1.16427360924
 02/20  03:00:00,88.4150430473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,87.5372363231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,93.4963684906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553769104,0.0,1.75125,1.16428769104
 02/20  06:00:00,92.6055642315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,129.698951142,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,311.687819719,308.165319719,3.5025,0.02
