Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  08:00:00,128.807338484,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,291.306529681,286.639631299,3.5025,1.16439838233
 02/20  09:00:00,163.140575075,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,260.066778882,256.544278882,3.5025,0.02
 02/20  10:00:00,137.851543646,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,249.008868741,244.34190594,3.5025,1.16446280097
 02/20  11:00:00,170.963836578,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,222.412242283,214.242507613,7.005,1.16473467027
 02/20  12:00:00,199.772305533,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,215.297770756,208.272770756,7.005,0.02
 02/20  13:00:00,208.003865768,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.253827556,191.748850917,9.34,1.16497663945
 02/20  14:00:00,206.870800575,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,196.721307415,186.216340522,9.34,1.16496689323
 02/20  15:00:00,204.23583624,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.936727633,182.4319244,9.34,1.16480323279
 02/20  16:00:00,202.108167032,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.991355248,178.486469288,9.34,1.16488596029
 02/20  17:00:00,202.914440286,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,179.745437007,169.240407897,9.34,1.16502911075
 02/20  18:00:00,181.506228872,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,201.272387255,193.102557157,7.005,1.16483009803
 02/20  19:00:00,193.373544928,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,209.4053806,204.7153806,4.67,0.02
 02/20  20:00:00,176.934281403,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.838521209,207.003783857,4.67,1.16473735249
 02/20  21:00:00,167.751804547,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,213.991914456,208.157319168,4.67,1.16459528784
 02/20  22:00:00,151.788720802,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,169.804837138,165.114837138,4.67,0.02
 02/20  23:00:00,97.7912598866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,131.484135971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557492654,0.0,1.75125,1.16432492654
 02/21  01:00:00,104.973681873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,96.6034559107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,95.1920913539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925499356,0.0,2.335,1.16425499356
 02/21  04:00:00,94.1901212627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,115.828585427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,115.336931127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922007552,0.0,2.335,1.16422007552
 02/21  07:00:00,163.831646894,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,251.548976635,246.858976635,4.67,0.02
 02/21  08:00:00,156.234531024,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,233.162437998,228.472437998,4.67,0.02
 02/21  09:00:00,222.33184215,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,200.791404726,191.454233242,8.1725,1.16467148469
 02/21  10:00:00,250.121010639,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.227887166,152.555559718,10.5075,1.16482744734
 02/21  11:00:00,242.004397166,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.297792242,140.625270633,10.5075,1.16502160926
 02/21  12:00:00,271.384275415,24.2779225645,0.0,0.0,62.886420148,41.4019203762,135.886854097,124.21415331,10.5075,1.16520078724
 02/21  13:00:00,255.606191563,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.189853204,116.51677554,10.5075,1.16557766404
 02/21  14:00:00,253.833989231,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.408596839,113.589956749,10.5075,2.31114008943
 02/21  15:00:00,249.4456013,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.033749637,111.361018581,10.5075,1.16523105576
 02/21  16:00:00,246.340067435,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.867846432,106.195145052,10.5075,1.16520137986
 02/21  17:00:00,247.714501097,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.532374488,104.859846345,10.5075,1.16502814316
 02/21  18:00:00,253.19646852,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.948795756,115.276182561,10.5075,1.16511319527
 02/21  19:00:00,252.323755433,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,150.535275182,140.030221151,9.34,1.16505403151
 02/21  20:00:00,227.897425258,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.365603468,161.860773399,9.34,1.16483006897
 02/21  21:00:00,200.277667775,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,180.930450723,171.593100291,8.1725,1.16485043279
 02/21  22:00:00,143.052330674,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,153.786059472,149.096059472,4.67,0.02
 02/21  23:00:00,95.4644271402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994809261,0.0,2.335,1.1644809261
 02/21  24:00:00,129.215760113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,99.0855993384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922862364,0.0,2.335,1.16422862364
 02/22  02:00:00,90.9596493988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,89.5990192281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,88.6288641246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923308339,0.0,2.335,1.16423308339
 02/22  05:00:00,94.3920870061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,93.1726859297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,141.41736022,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,301.232093651,296.542093651,4.67,0.02
 02/22  08:00:00,139.474940957,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,280.882738785,275.048285721,4.67,1.16445306406
 02/22  09:00:00,215.623629085,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.425168912,229.088051219,8.1725,1.16461769317
 02/22  10:00:00,243.144884933,24.2779225645,0.0,0.0,62.886420148,41.4019203762,196.568413059,186.040913059,10.5075,0.02
 02/22  11:00:00,234.260760484,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.044746556,164.372250015,10.5075,1.16499654086
 02/22  12:00:00,263.331692758,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.580621373,144.762505763,10.5075,2.31061560971
 02/22  13:00:00,244.920705165,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.874097385,128.201207873,10.5075,1.16538951162
 02/22  14:00:00,241.640370873,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.904313315,121.231436404,10.5075,1.16537691048
 02/22  15:00:00,237.262295262,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.130549893,111.457919975,10.5075,1.16512991787
 02/22  16:00:00,233.117899014,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.685111019,108.012468907,10.5075,1.16514211151
 02/22  17:00:00,232.069855991,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.88830826,116.070584227,10.5075,2.31022403277
 02/22  18:00:00,238.061477529,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.273641329,135.601029899,10.5075,1.16511142956
 02/22  19:00:00,242.829340628,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,161.750759392,151.245749252,9.34,1.16501013943
 02/22  20:00:00,227.747489716,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,174.733383834,165.373383834,9.34,0.02
 02/22  21:00:00,201.891032681,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.629335463,182.291944174,8.1725,1.16489128904
 02/22  22:00:00,143.607989249,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,169.498293932,163.663640355,4.67,1.16465357741
 02/22  23:00:00,90.052247368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,124.272539574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934693082,0.0,2.335,1.16434693082
 02/23  01:00:00,94.2799317137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,86.5397885579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,85.7039016822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925236193,0.0,2.335,1.16425236193
 02/23  04:00:00,84.6677631697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,90.3045108416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,89.2299668675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928171968,0.0,2.335,1.16428171968
 02/23  07:00:00,137.73407311,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,348.268392072,343.578392072,4.67,0.02
 02/23  08:00:00,135.141457308,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,318.930977017,314.240977017,4.67,0.02
 02/23  09:00:00,211.371035783,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,275.534747561,266.197653344,8.1725,1.16459421692
 02/23  10:00:00,238.060135173,24.2779225645,0.0,0.0,62.886420148,41.4019203762,220.439694025,208.767349876,10.5075,1.16484414917
 02/23  11:00:00,228.669848604,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.844375059,177.171930485,10.5075,1.16494457458
 02/23  12:00:00,257.808611438,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.802791555,153.129876977,10.5075,1.16541457843
 02/23  13:00:00,237.196152344,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.128868003,138.455868568,10.5075,1.16549943486
 02/23  14:00:00,232.746971416,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.899336514,129.080853804,10.5075,2.31098270968
 02/23  15:00:00,226.993669436,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.717471367,130.044819138,10.5075,1.16515222951
 02/23  16:00:00,222.642566494,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.492484824,129.819862783,10.5075,1.16512204119
 02/23  17:00:00,222.10157219,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.180069408,139.50737543,10.5075,1.16519397781
 02/23  18:00:00,228.531344244,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.374257764,155.701724652,10.5075,1.16503311149
 02/23  19:00:00,234.158615467,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.138169245,180.63319573,9.34,1.1649735149
 02/23  20:00:00,217.421273667,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,212.46998746,201.96504313,9.34,1.16494433001
 02/23  21:00:00,192.563011792,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,222.906444025,213.569174788,8.1725,1.16476923671
 02/23  22:00:00,135.393248649,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,195.948868585,191.258868585,4.67,0.02
 02/23  23:00:00,80.5671962212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994756221,0.0,2.335,1.1644756221
 02/23  24:00:00,116.007613454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,85.7170013972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921592574,0.0,2.335,1.16421592574
 02/24  02:00:00,78.6799265298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,78.3568602972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,78.1837875047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,100.507461765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922011921,0.0,2.335,1.16422011921
 02/24  06:00:00,100.382573216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,150.389351887,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,361.333642126,356.643642126,4.67,0.02
 02/24  08:00:00,138.308094545,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,334.076605261,328.24211874,4.67,1.16448652016
 02/24  09:00:00,205.542388896,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,297.210489506,289.017989506,8.1725,0.02
 02/24  10:00:00,229.706876737,24.2779225645,0.0,0.0,62.886420148,41.4019203762,255.12945903,243.457069423,10.5075,1.16488960666
 02/24  11:00:00,220.37959638,24.2779225645,0.0,0.0,62.886420148,41.4019203762,228.35711684,216.684703065,10.5075,1.16491377478
 02/24  12:00:00,251.302683424,24.2779225645,0.0,0.0,62.886420148,41.4019203762,203.7533792,190.935430278,10.5075,2.31044892258
 02/24  13:00:00,231.778305387,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.239167827,173.56636238,10.5075,1.16530544657
 02/24  14:00:00,228.752987111,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.484124357,157.811331866,10.5075,1.1652924911
 02/24  15:00:00,225.057404273,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.875476373,149.202669078,10.5075,1.1653072952
 02/24  16:00:00,221.454322815,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.126638936,150.454082105,10.5075,1.1650568311
 02/24  17:00:00,221.199714287,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.559472878,162.886852645,10.5075,1.1651202335
 02/24  18:00:00,227.518897705,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.305397311,184.487671884,10.5075,2.31022542671
 02/24  19:00:00,233.333827286,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,217.650706793,207.1457834,9.34,1.16492339282
 02/24  20:00:00,210.411759291,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,229.223415116,219.863415116,9.34,0.02
 02/24  21:00:00,185.720849011,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,242.41374451,233.076440145,8.1725,1.16480436482
 02/24  22:00:00,130.193027932,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,215.211620108,209.377132662,4.67,1.16448744578
 02/24  23:00:00,80.1691396522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,115.616170921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934522321,0.0,2.335,1.16434522321
 02/25  01:00:00,82.8991775092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,75.9966010908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,75.7406642709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561176588,0.0,1.75125,1.16436176588
 02/25  04:00:00,75.4530837284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,89.1927684252,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,16.2907311141,13.3752055588,1.75125,1.16427555522
 02/25  06:00:00,88.9775789279,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,15.3598483994,13.5885983994,1.75125,0.02
 02/25  07:00:00,119.564586632,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,383.210422183,379.687922183,3.5025,0.02
 02/25  08:00:00,114.916084019,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,354.914061385,350.247043935,3.5025,1.16451745068
 02/25  09:00:00,178.224075867,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,311.90668099,306.04918099,5.8375,0.02
 02/25  10:00:00,195.992243077,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,251.52334018,241.018568214,9.34,1.16477196669
 02/25  11:00:00,221.346848229,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.253462431,193.580882171,10.5075,1.16508026009
 02/25  12:00:00,251.993016099,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.174240123,162.501350449,10.5075,1.16538967407
 02/25  13:00:00,232.744850396,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.594920571,143.776614849,10.5075,2.31080572184
 02/25  14:00:00,230.555910411,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.888725194,126.215827821,10.5075,1.16539737312
 02/25  15:00:00,228.11860786,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.204633738,109.532042737,10.5075,1.16509100076
 02/25  16:00:00,225.10759559,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.052314681,102.379642904,10.5075,1.16517177676
 02/25  17:00:00,224.270325773,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.405322301,107.73258646,10.5075,1.16523584064
 02/25  18:00:00,225.615223618,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.791685349,134.119147645,10.5075,1.16503770453
 02/25  19:00:00,220.810959387,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,182.058721331,172.72105091,8.1725,1.16517042152
 02/25  20:00:00,174.85765411,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,208.890189508,201.887693583,5.8375,1.16499592432
 02/25  21:00:00,164.333596705,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,227.200334161,220.198036653,5.8375,1.16479750726
 02/25  22:00:00,121.319056114,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,207.187320117,202.520150145,3.5025,1.16466997147
 02/25  23:00:00,78.3983204086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,113.633689903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573332676,0.0,1.75125,1.16448332676
 02/26  01:00:00,83.4385397685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,76.0811687684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,75.8398738661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559417173,0.0,1.75125,1.16434417173
 02/26  04:00:00,75.6769083052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,93.1284010802,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,27.916811335,26.145561335,1.75125,0.02
 02/26  06:00:00,92.7909253419,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,31.4965006559,28.5809437377,1.75125,1.16430691819
 02/26  07:00:00,119.606242378,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,461.506076578,457.983576578,3.5025,0.02
 02/26  08:00:00,115.101334716,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,424.734695867,421.212195867,3.5025,0.02
 02/26  09:00:00,150.413396246,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,363.858789832,359.191888648,3.5025,1.16440118454
 02/26  10:00:00,123.563949086,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,335.387027523,331.864527523,3.5025,0.02
 02/26  11:00:00,159.362903967,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,286.215356928,278.045641674,7.005,1.16471525371
 02/26  12:00:00,191.649830003,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,245.412344843,237.242630423,7.005,1.16471442066
 02/26  13:00:00,200.786107038,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,203.607979399,193.103018991,9.34,1.16496040714
 02/26  14:00:00,200.199679125,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.414882541,170.909933143,9.34,1.16494939867
 02/26  15:00:00,196.262912002,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,171.502585331,161.199520572,9.34,0.963064759084
 02/26  16:00:00,192.447004782,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,170.068743775,160.507139374,9.34,0.22160440122
 02/26  17:00:00,193.407922422,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,168.997054652,158.492151681,9.34,1.16490297092
 02/26  18:00:00,168.558997282,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,200.176649654,192.006713728,7.005,1.16493592535
 02/26  19:00:00,184.369075981,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,220.076188261,214.241481498,4.67,1.1647067625
 02/26  20:00:00,165.739764874,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.128390573,222.237953757,4.67,0.220436815746
 02/26  21:00:00,156.177557788,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.945801345,241.311711818,4.67,0.964089527426
 02/26  22:00:00,141.543084361,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,216.240375404,210.405825679,4.67,1.16454972492
 02/26  23:00:00,85.9533915948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,120.417138177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,92.6543096552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922654983,0.0,2.335,1.16422654983
 02/27  02:00:00,84.9259645718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,84.2034262624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,83.5536418419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923066426,0.0,2.335,1.16423066426
 02/27  05:00:00,89.7686152434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,88.9356933698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,134.524087857,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,333.838807349,329.148807349,4.67,0.02
 02/27  08:00:00,135.758220312,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,307.120423808,301.285905643,4.67,1.16451816428
 02/27  09:00:00,212.200450786,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,268.738760293,259.401578727,8.1725,1.16468156572
 02/27  10:00:00,239.210183707,24.2779225645,0.0,0.0,62.886420148,41.4019203762,226.735931591,216.208431591,10.5075,0.02
 02/27  11:00:00,230.359014035,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.408185702,183.735627041,10.5075,1.16505866133
 02/27  12:00:00,260.823897183,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.708425584,156.890190736,10.5075,2.31073484837
 02/27  13:00:00,241.286587869,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.754275783,143.081328637,10.5075,1.16544714562
 02/27  14:00:00,239.143244349,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.558265782,128.885332515,10.5075,1.16543326624
 02/27  15:00:00,237.033987574,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.183358115,109.510672713,10.5075,1.16518540185
 02/27  16:00:00,233.458801585,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.537281784,99.7195901139,10.5075,2.31019167042
 02/27  17:00:00,231.68871895,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.575350003,107.902779609,10.5075,1.16507039436
 02/27  18:00:00,233.844124912,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.011351604,116.338689269,10.5075,1.16516233529
 02/27  19:00:00,240.883067209,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,146.611617176,136.106557246,9.34,1.16505992998
 02/27  20:00:00,224.783295704,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,173.452283724,163.030685166,9.34,1.08159855765
 02/27  21:00:00,199.018993819,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.469918097,183.19429987,8.1725,0.103118226508
 02/27  22:00:00,140.925715196,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,176.782341257,170.947639447,4.67,1.16470181035
 02/27  23:00:00,87.2106745389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,121.686030537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930942349,0.0,2.335,1.16430942349
 02/28  01:00:00,91.7074105972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,84.3071139749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,83.5854461554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992998801,0.0,2.335,1.1642998801
 02/28  04:00:00,82.9267583428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  05:00:00,105.372697086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,105.533395143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926025133,0.0,2.335,1.16426025133
 02/28  07:00:00,151.780965816,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,321.5989262,316.9089262,4.67,0.02
 02/28  08:00:00,146.261875805,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,299.691284912,295.001284912,4.67,0.02
 02/28  09:00:00,213.289597264,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,264.683361514,255.346221426,8.1725,1.16464008834
 02/28  10:00:00,239.714555353,24.2779225645,0.0,0.0,62.886420148,41.4019203762,228.073903724,216.401515434,10.5075,1.16488828995
 02/28  11:00:00,230.143149204,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.085988416,202.413501002,10.5075,1.16498741434
 02/28  12:00:00,260.845896164,24.2779225645,0.0,0.0,62.886420148,41.4019203762,202.002362182,190.329406789,10.5075,1.1654553935
 02/28  13:00:00,243.519900506,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.384220675,180.711182071,10.5075,1.16553860441
 02/28  14:00:00,242.06840623,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.85328736,173.034730387,10.5075,2.31105697301
 02/28  15:00:00,238.307709001,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.254515616,169.581827801,10.5075,1.16518781544
 02/28  16:00:00,234.212223838,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.746781678,172.074125171,10.5075,1.16515650665
 02/28  17:00:00,233.825743055,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.55051905,176.877792041,10.5075,1.16522700898
 02/28  18:00:00,236.875850095,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.187604967,180.515039992,10.5075,1.16506497533
 02/28  19:00:00,244.832939658,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,197.501089962,186.996085615,9.34,1.16500434693
 02/28  20:00:00,223.848840134,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,204.437788366,193.933009076,9.34,1.16477929018
 02/28  21:00:00,198.462376891,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,209.15874346,199.821445319,8.1725,1.16479814099
 02/28  22:00:00,141.507699721,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.520953518,170.830953518,4.67,0.02
 02/28  23:00:00,93.4206226765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947374711,0.0,2.335,1.16447374711
 02/28  24:00:00,127.584596954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,97.419217809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924407719,0.0,2.335,1.16424407719
 03/01  02:00:00,89.1800611501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,87.855046313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,86.9771800958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,93.1683883718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924782638,0.0,2.335,1.16424782638
 03/01  06:00:00,92.6690554396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,138.499341586,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,305.513596569,300.823596569,4.67,0.02
 03/01  08:00:00,140.547645346,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,280.617608792,274.783095619,4.67,1.16451317282
 03/01  09:00:00,215.467904996,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,246.931098895,238.738598895,8.1725,0.02
 03/01  10:00:00,241.925501495,24.2779225645,0.0,0.0,62.886420148,41.4019203762,204.375960627,192.70354635,10.5075,1.16491427697
 03/01  11:00:00,232.571253506,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.703327686,159.030890524,10.5075,1.16493716245
 03/01  12:00:00,263.63936548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.171637682,131.353647342,10.5075,2.31049033983
 03/01  13:00:00,246.394928642,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.251537944,112.578714076,10.5075,1.16532386752
 03/01  14:00:00,243.823765107,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.855536541,101.182727056,10.5075,1.16530948479
 03/01  15:00:00,239.53290867,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.21609363,91.5436072207,10.5075,1.16498640967
 03/01  16:00:00,236.615364721,24.2779225645,0.0,0.0,62.886420148,41.4019203762,93.3591054162,81.6865337915,10.5075,1.16507162468
 03/01  17:00:00,237.087992689,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.1980509744,82.52541738,10.5075,1.16513359435
 03/01  18:00:00,239.833457742,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.30028223,93.482534232,10.5075,2.3102479976
 03/01  19:00:00,246.338648002,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.479509108,116.974576113,9.34,1.16493299446
 03/01  20:00:00,231.143934933,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,147.814899767,138.454899767,9.34,0.02
 03/01  21:00:00,204.872614256,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,171.145495761,161.808182831,8.1725,1.1648129296
 03/01  22:00:00,145.547378472,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,154.758040931,148.923467629,4.67,1.16457330213
 03/01  23:00:00,91.5698152715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,125.320959632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935254047,0.0,2.335,1.16435254047
 03/02  01:00:00,94.9360751577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,86.8518840095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,85.4180893571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924499316,0.0,2.335,1.16424499316
 03/02  04:00:00,83.9798377348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,89.4523328425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,88.1031083332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,132.562291814,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,379.897084546,374.062814819,4.67,1.164269727
 03/02  08:00:00,132.792736593,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,346.547141761,341.857141761,4.67,0.02
 03/02  09:00:00,209.758031639,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,304.421836802,295.084676869,8.1725,1.16465993324
 03/02  10:00:00,236.760825679,24.2779225645,0.0,0.0,62.886420148,41.4019203762,264.091699495,252.419441954,10.5075,1.16475754124
 03/02  11:00:00,228.844362375,24.2779225645,0.0,0.0,62.886420148,41.4019203762,243.714906167,232.042324957,10.5075,1.16508121059
 03/02  12:00:00,260.357285674,24.2779225645,0.0,0.0,62.886420148,41.4019203762,215.770136964,204.097312922,10.5075,1.16532404176
 03/02  13:00:00,242.506326462,24.2779225645,0.0,0.0,62.886420148,41.4019203762,196.544705641,184.871798788,10.5075,1.16540685227
 03/02  14:00:00,240.953221597,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.229446045,176.411154278,10.5075,2.31079176661
 03/02  15:00:00,238.259303566,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.947579054,172.274762644,10.5075,1.16531640995
 03/02  16:00:00,236.661924908,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.633992625,159.96147003,10.5075,1.16502259521
 03/02  17:00:00,237.47251463,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.591202505,155.91860989,10.5075,1.16509261527
 03/02  18:00:00,240.489419883,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.15514588,159.482466563,10.5075,1.16517931735
 03/02  19:00:00,247.068966748,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,182.901882987,172.396785995,9.34,1.16509699192
 03/02  20:00:00,232.372445565,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.625314386,182.12047653,9.34,1.16483785629
 03/02  21:00:00,205.728664039,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,197.689953575,188.352601671,8.1725,1.16485190377
 03/02  22:00:00,147.566655336,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,163.068673789,158.378673789,4.67,0.02
 03/02  23:00:00,95.2493998708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947333119,0.0,2.335,1.16447333119
 03/02  24:00:00,129.063249586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,98.9736987648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,90.6089946641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927108727,0.0,2.335,1.16427108727
 03/03  03:00:00,89.2252605728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,88.2338033105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,109.830103527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924781198,0.0,2.335,1.16424781198
 03/03  06:00:00,109.261223979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,154.601045983,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,312.239721227,307.549721227,4.67,0.02
 03/03  08:00:00,148.651452236,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,289.434838091,283.600347357,4.67,1.16449073403
 03/03  09:00:00,215.278345602,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,251.568198696,243.375698696,8.1725,0.02
 03/03  10:00:00,242.518192152,24.2779225645,0.0,0.0,62.886420148,41.4019203762,215.162332981,203.489932463,10.5075,1.16490051717
 03/03  11:00:00,232.985751109,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.593175679,183.920653259,10.5075,1.16502242028
 03/03  12:00:00,262.34653487,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.908465944,169.235544194,10.5075,1.16542175039
 03/03  13:00:00,244.620304142,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.14324441,163.324767144,10.5075,2.31097726652
 03/03  14:00:00,241.800697143,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.926821564,154.253846624,10.5075,1.16547493964
 03/03  15:00:00,236.975326005,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.399354105,148.726674196,10.5075,1.1651799092
 03/03  16:00:00,232.880990915,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.582116935,149.909448331,10.5075,1.16516860449
 03/03  17:00:00,232.145021084,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.737593042,147.06510389,10.5075,1.16498915215
 03/03  18:00:00,234.802710149,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.378577375,153.706010354,10.5075,1.1650670203
 03/03  19:00:00,242.556860121,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.498882819,175.993856233,9.34,1.16502658588
 03/03  20:00:00,220.743246149,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,199.725476521,189.220641932,9.34,1.16483458911
 03/03  21:00:00,195.241077344,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,217.207009962,207.869653312,8.1725,1.16485664959
 03/03  22:00:00,138.13635627,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,198.00692589,192.172276254,4.67,1.16464963559
 03/03  23:00:00,88.6355096104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,122.958951026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929080001,0.0,2.335,1.16429080001
 03/04  01:00:00,89.6170542249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,82.0685449475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,81.2161512125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555581386,0.0,1.75125,1.16430581386
 03/04  04:00:00,80.8701011712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,87.2184955899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,86.539611831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553755032,0.0,1.75125,1.16428755032
 03/04  07:00:00,120.087425649,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,366.118830579,362.596330579,3.5025,0.02
 03/04  08:00:00,121.607442409,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,328.470701208,323.803691833,3.5025,1.16450937497
 03/04  09:00:00,185.508244947,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,286.815508926,280.958008926,5.8375,0.02
 03/04  10:00:00,206.168725072,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,243.786472116,233.281680322,9.34,1.1647917937
 03/04  11:00:00,232.428428366,24.2779225645,0.0,0.0,62.886420148,41.4019203762,213.586343046,201.913797563,10.5075,1.16504548329
 03/04  12:00:00,262.915446067,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.422512716,176.749774962,10.5075,1.16523775328
 03/04  13:00:00,245.507522156,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.239737414,165.421741396,10.5075,2.31049601777
 03/04  14:00:00,243.363499197,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.318396734,154.645354374,10.5075,1.16554235966
 03/04  15:00:00,239.456032289,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.468568768,147.795880463,10.5075,1.16518830492
 03/04  16:00:00,236.037966307,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.279362826,145.606600086,10.5075,1.1652627397
 03/04  17:00:00,236.195893515,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.637467895,148.964896631,10.5075,1.16507126454
 03/04  18:00:00,240.408909977,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.964252214,155.291635866,10.5075,1.16511634837
 03/04  19:00:00,234.46477294,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,183.909653542,174.572035594,8.1725,1.16511794757
 03/04  20:00:00,190.58032533,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,192.657118483,185.654693019,5.8375,1.16492546347
 03/04  21:00:00,178.528131216,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,196.821353148,189.819054068,5.8375,1.16479908018
 03/04  22:00:00,133.781572425,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,163.430844932,159.908344932,3.5025,0.02
 03/04  23:00:00,93.2454653645,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579015333,0.0,1.75125,1.16454015333
 03/04  24:00:00,127.086246876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,97.3856864209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553032568,0.0,1.75125,1.16428032568
 03/05  02:00:00,89.3879812419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,88.2746487176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,87.4508679144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555985051,0.0,1.75125,1.16430985051
 03/05  05:00:00,93.5459503639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,93.0463113373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,126.546822881,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,311.878124543,307.211290271,3.5025,1.16433427196
 03/05  08:00:00,129.077161734,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,281.613639057,278.091139057,3.5025,0.02
 03/05  09:00:00,163.57742461,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,244.206995423,239.540066372,3.5025,1.16442905101
 03/05  10:00:00,138.482341641,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,231.422993203,227.900493203,3.5025,0.02
 03/05  11:00:00,172.61516166,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,200.778794111,192.609084014,7.005,1.16471009605
 03/05  12:00:00,202.221882288,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,189.393337971,181.223622519,7.005,1.16471545167
 03/05  13:00:00,210.979643588,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.616129479,171.111253038,9.34,1.16487644142
 03/05  14:00:00,209.008623588,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,184.544584255,175.184584255,9.34,0.02
 03/05  15:00:00,205.954469845,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,179.354433618,168.849512207,9.34,1.16492141123
 03/05  16:00:00,203.333855072,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,167.55559323,157.050795631,9.34,1.16479759916
 03/05  17:00:00,203.394600941,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,174.362065707,163.857145525,9.34,1.16492018157
 03/05  18:00:00,178.177737189,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,201.126744944,192.956806641,7.005,1.16493830357
 03/05  19:00:00,192.940471502,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,214.029443162,208.194773095,4.67,1.1646700668
 03/05  20:00:00,175.067668087,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,221.110548056,216.420548056,4.67,0.02
 03/05  21:00:00,165.438028253,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.727379806,218.892766837,4.67,1.16461296848
 03/05  22:00:00,149.299940308,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.500341247,176.810341247,4.67,0.02
 03/05  23:00:00,94.3701752682,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566718103,0.0,1.75125,1.16441718103
 03/05  24:00:00,128.234757862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,100.731722176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,92.1709327406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925835848,0.0,2.335,1.16425835848
 03/06  03:00:00,90.6813499429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,89.3400941186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,94.9152511696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923894533,0.0,2.335,1.16423894533
 03/06  06:00:00,93.5393652396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,138.876505321,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,289.916947641,285.226947641,4.67,0.02
 03/06  08:00:00,140.158969655,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,265.112949992,259.2785153,4.67,1.16443469199
 03/06  09:00:00,215.416254733,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,235.482732658,227.290232658,8.1725,0.02
 03/06  10:00:00,241.621211777,24.2779225645,0.0,0.0,62.886420148,41.4019203762,206.857263003,195.18486724,10.5075,1.16489576328
 03/06  11:00:00,231.85443641,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.424974931,180.752396591,10.5075,1.16507834062
 03/06  12:00:00,261.540796041,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.115152615,165.44217676,10.5075,1.16547585514
 03/06  13:00:00,242.78353381,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.382427918,162.563846557,10.5075,2.31108136089
 03/06  14:00:00,240.520736151,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.857387861,154.184362694,10.5075,1.16552516697
 03/06  15:00:00,237.158765367,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.705003571,154.032274242,10.5075,1.16522932898
 03/06  16:00:00,234.065716079,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.706846657,159.034369865,10.5075,1.16497679242
 03/06  17:00:00,234.851216673,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.528839284,163.856302576,10.5075,1.16503670777
 03/06  18:00:00,238.6207747,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.869812129,168.197198674,10.5075,1.16511345471
 03/06  19:00:00,247.721638332,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,179.048548267,168.543476335,9.34,1.1650719324
 03/06  20:00:00,234.389776568,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,182.101224069,171.596344961,9.34,1.16487910741
 03/06  21:00:00,208.401541452,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,186.510199501,177.172799452,8.1725,1.16490004822
 03/06  22:00:00,149.831183391,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,153.399375633,147.564758252,4.67,1.16461738154
 03/06  23:00:00,97.9209556413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,131.729871472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933319629,0.0,2.335,1.16433319629
 03/07  01:00:00,102.544150397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,94.1828401198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,92.9543422683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,92.047235901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926306622,0.0,2.335,1.16426306622
 03/07  05:00:00,113.713515733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,113.231192735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,155.337536688,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,267.776773295,261.94254037,4.67,1.164232925
 03/07  08:00:00,153.966542828,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,248.120794788,243.430794788,4.67,0.02
 03/07  09:00:00,219.889899011,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,223.595075064,214.257875001,8.1725,1.16470006321
 03/07  10:00:00,246.808515548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.482714648,186.810381348,10.5075,1.16483329964
 03/07  11:00:00,238.612848243,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.890773604,177.218305176,10.5075,1.16496842768
 03/07  12:00:00,266.924332635,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.752101973,167.079393199,10.5075,1.16520877344
 03/07  13:00:00,249.901795434,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.243686987,150.570897636,10.5075,1.16528935186
 03/07  14:00:00,248.045844052,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.972305786,140.154254756,10.5075,2.31055103018
 03/07  15:00:00,244.530367725,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.822733671,132.150040073,10.5075,1.16519359779
 03/07  16:00:00,240.594258621,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.773787203,125.101148078,10.5075,1.16513912515
 03/07  17:00:00,239.811492649,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.212969591,125.540258496,10.5075,1.16521109451
 03/07  18:00:00,240.705068998,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.429745111,135.757193905,10.5075,1.16505120624
 03/07  19:00:00,246.76980056,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,174.78959769,164.28463029,9.34,1.16496740015
 03/07  20:00:00,224.651563114,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,195.404626234,184.899724813,9.34,1.16490142102
 03/07  21:00:00,198.755927537,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,201.156442997,192.963942997,8.1725,0.02
 03/07  22:00:00,141.351928955,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,169.099297863,163.264612312,4.67,1.16468555091
 03/07  23:00:00,93.0050172674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944672659,0.0,2.335,1.16444672659
 03/07  24:00:00,127.155651533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,97.0529016111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,89.1465454853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928394928,0.0,2.335,1.16428394928
 03/08  03:00:00,88.2055965778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,87.5976717586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,93.7201647738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,92.9376035045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925177338,0.0,2.335,1.16425177338
 03/08  07:00:00,135.143340942,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,294.846808508,290.156808508,4.67,0.02
 03/08  08:00:00,140.892590164,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,269.027674623,263.193203699,4.67,1.16447092363
 03/08  09:00:00,216.689507335,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,236.823232165,228.630732165,8.1725,0.02
 03/08  10:00:00,243.894727642,24.2779225645,0.0,0.0,62.886420148,41.4019203762,208.296983141,196.624658207,10.5075,1.16482493432
 03/08  11:00:00,234.539728104,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.564717039,183.892110638,10.5075,1.16510640107
 03/08  12:00:00,264.360905953,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.758589083,168.085809785,10.5075,1.16527929769
 03/08  13:00:00,249.464616344,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.070184267,136.251997772,10.5075,2.31068649457
 03/08  14:00:00,252.76685631,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.054619942,111.381793308,10.5075,1.16532663411
 03/08  15:00:00,247.140186623,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.172667334,115.499876002,10.5075,1.1652913328
 03/08  16:00:00,242.656257944,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.974623011,117.302105945,10.5075,1.16501706596
 03/08  17:00:00,243.377958788,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.193669773,116.52108938,10.5075,1.16508039294
 03/08  18:00:00,242.502646061,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.413246586,120.740586216,10.5075,1.16516037079
 03/08  19:00:00,251.97611965,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,144.41770496,133.912607973,9.34,1.16509698718
 03/08  20:00:00,237.416326515,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,160.501910544,149.997040636,9.34,1.16486990748
 03/08  21:00:00,210.741972527,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,168.122675634,158.785289702,8.1725,1.16488593139
 03/08  22:00:00,150.858497181,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,134.609027573,129.919027573,4.67,0.02
 03/08  23:00:00,98.4745712574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948466221,0.0,2.335,1.16448466221
 03/08  24:00:00,131.975305447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,102.831133956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926162088,0.0,2.335,1.16426162088
