Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  02:00:00,94.5309959944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,93.5479614951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,92.7000718893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926446354,0.0,2.335,1.16426446354
 03/09  05:00:00,98.5686162619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,97.5756741464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,139.370718635,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,245.514194049,240.824194049,4.67,0.02
 03/09  08:00:00,146.412556436,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.392797474,217.55831621,4.67,1.16448126361
 03/09  09:00:00,222.468552934,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,194.585841436,185.248700379,8.1725,1.16464105674
 03/09  10:00:00,251.512710615,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.250903242,151.723403242,10.5075,0.02
 03/09  11:00:00,244.491726809,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.565992196,137.893479248,10.5075,1.16501294824
 03/09  12:00:00,274.845624478,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.372454239,117.55432462,10.5075,2.31062961922
 03/09  13:00:00,261.491331976,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.945255442,102.272367104,10.5075,1.16538833836
 03/09  14:00:00,261.882081716,24.2779225645,0.0,0.0,62.886420148,41.4019203762,99.7919921977,88.119121488,10.5075,1.16537070971
 03/09  15:00:00,257.676206943,24.2779225645,0.0,0.0,62.886420148,41.4019203762,91.7956967506,80.1230765019,10.5075,1.1651202487
 03/09  16:00:00,253.405382769,24.2779225645,0.0,0.0,62.886420148,41.4019203762,87.6932687554,76.0206411812,10.5075,1.16512757416
 03/09  17:00:00,250.717718523,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.9809810284,82.163300185,10.5075,2.3101808434
 03/09  18:00:00,250.862565733,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.900361316,89.2277787997,10.5075,1.16508251603
 03/09  19:00:00,259.790628719,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.962546786,102.457569605,9.34,1.16497718113
 03/09  20:00:00,244.683799515,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,128.607359269,119.247359269,9.34,0.02
 03/09  21:00:00,216.417337478,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,138.956642817,129.619288078,8.1725,1.16485473945
 03/09  22:00:00,154.9093166,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,112.76738621,106.932772864,4.67,1.16461334629
 03/09  23:00:00,101.579541191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,134.434455022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930614269,0.0,2.335,1.16430614269
 03/10  01:00:00,106.286999879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  02:00:00,98.0689853984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,96.7671691145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928299459,0.0,2.335,1.16428299459
 03/10  04:00:00,95.7959789346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,116.895111224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,116.201540267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923817745,0.0,2.335,1.16423817745
 03/10  07:00:00,157.533811177,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,231.679423335,226.989423335,4.67,0.02
 03/10  08:00:00,156.978992061,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,214.079988793,209.389988793,4.67,0.02
 03/10  09:00:00,225.973621261,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,178.136896968,168.799702935,8.1725,1.16469403294
 03/10  10:00:00,254.583258254,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.335916372,132.663628785,10.5075,1.16478758647
 03/10  11:00:00,246.771018995,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.988794924,116.316188042,10.5075,1.16510688141
 03/10  12:00:00,274.679992285,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.314724072,96.6418788693,10.5075,1.1653452023
 03/10  13:00:00,257.875293256,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.4532270439,85.7803027681,10.5075,1.16542427573
 03/10  14:00:00,256.23255983,24.2779225645,0.0,0.0,62.886420148,41.4019203762,89.6567416641,76.8384251335,10.5075,2.31081653063
 03/10  15:00:00,252.769710168,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.2064179637,65.5338542127,10.5075,1.16506375108
 03/10  16:00:00,246.462378874,24.2779225645,0.0,0.0,62.886420148,41.4019203762,80.4488494676,68.7763208782,10.5075,1.16502858937
 03/10  17:00:00,244.846652328,24.2779225645,0.0,0.0,62.886420148,41.4019203762,88.014155753,76.3415606088,10.5075,1.16509514429
 03/10  18:00:00,243.766093369,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.8520602651,86.1793819759,10.5075,1.16517828917
 03/10  19:00:00,254.194084289,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.70483583,102.199742671,9.34,1.16509315924
 03/10  20:00:00,232.554178767,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,130.028350988,119.523518973,9.34,1.16483201506
 03/10  21:00:00,204.145453828,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,145.305954578,135.968611506,8.1725,1.16484307251
 03/10  22:00:00,145.795684363,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,121.382462883,116.692462883,4.67,0.02
 03/10  23:00:00,98.2073984503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946345713,0.0,2.335,1.16446345713
 03/10  24:00:00,131.806862737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,100.636108086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.50407885725,0.0,1.75125,0.752828857246
 03/11  02:00:00,92.441988083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.18257321752,0.0,1.75125,0.431323217524
 03/11  03:00:00,91.3538054663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,90.346378781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155245817,0.0,1.75125,1.1642745817
 03/11  05:00:00,96.2855750529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,95.8013154797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,125.836877736,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,238.26039161,233.593585494,3.5025,1.16430611557
 03/11  08:00:00,132.676509965,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,219.168707335,215.646207335,3.5025,0.02
 03/11  09:00:00,195.465169563,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,189.123329641,182.121208188,5.8375,1.1646214529
 03/11  10:00:00,216.506369815,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,155.695584914,145.19086916,9.34,1.16471575359
 03/11  11:00:00,241.876993351,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.1383097,119.465834438,10.5075,1.16497526179
 03/11  12:00:00,273.456937064,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.41194328,97.739063637,10.5075,1.16537964313
 03/11  13:00:00,257.695626033,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.903778308,89.2308370586,10.5075,1.16544124921
 03/11  14:00:00,255.619044879,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.6945540731,86.021615788,10.5075,1.16543828508
 03/11  15:00:00,252.240485742,24.2779225645,0.0,0.0,62.886420148,41.4019203762,93.8562554752,82.1835808319,10.5075,1.16517464331
 03/11  16:00:00,249.451859884,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.3464608347,79.5286200051,10.5075,2.31034082969
 03/11  17:00:00,250.901164661,24.2779225645,0.0,0.0,62.886420148,41.4019203762,88.2915629036,76.6189258109,10.5075,1.16513709273
 03/11  18:00:00,249.80421272,24.2779225645,0.0,0.0,62.886420148,41.4019203762,102.805986829,91.133316195,10.5075,1.16517063362
 03/11  19:00:00,245.823277248,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,126.941043777,117.603391335,8.1725,1.16515244227
 03/11  20:00:00,201.690399454,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,136.314385897,129.311994822,5.8375,1.16489107477
 03/11  21:00:00,188.220523993,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,139.325479532,133.467979532,5.8375,0.02
 03/11  22:00:00,141.331264884,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,107.93447601,103.267356382,3.5025,1.16461962763
 03/11  23:00:00,100.746416547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,133.675079128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572086498,0.0,1.75125,1.16447086498
 03/12  01:00:00,105.420422907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,97.0166011623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557370435,0.0,1.75125,1.16432370435
 03/12  03:00:00,95.8447500502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,101.69638646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,100.622442121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555992014,0.0,1.75125,1.16430992014
 03/12  06:00:00,136.669177872,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,216.630262007,213.107762007,3.5025,0.02
 03/12  07:00:00,145.067016513,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,203.89410841,200.37160841,3.5025,0.02
 03/12  08:00:00,172.909939978,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,182.658469618,177.991594608,3.5025,1.16437501043
 03/12  09:00:00,149.416100488,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,178.650748413,175.128248413,3.5025,0.02
 03/12  10:00:00,185.41931533,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,163.503377351,155.333577199,7.005,1.16480015222
 03/12  11:00:00,215.647374458,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,150.803856806,142.633998032,7.005,1.16485877333
 03/12  12:00:00,226.555894386,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,134.424390833,123.919576762,9.34,1.16481407161
 03/12  13:00:00,226.836671205,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,123.401472909,112.896572056,9.34,1.16490085337
 03/12  14:00:00,222.905760131,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,115.523098311,106.163098311,9.34,0.02
 03/12  15:00:00,219.643056897,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,114.364900987,103.859969186,9.34,1.1649318002
 03/12  16:00:00,221.523575436,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.220132404,101.715287788,9.34,1.16484461611
 03/12  17:00:00,194.151745637,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,133.066219704,124.896347305,7.005,1.16487239875
 03/12  18:00:00,198.231833063,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,144.882498558,139.04785851,4.67,1.16464004842
 03/12  19:00:00,196.481582841,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,146.730360474,142.040360474,4.67,0.02
 03/12  20:00:00,184.277723901,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,150.296054676,144.461457167,4.67,1.16459750902
 03/12  21:00:00,164.44727644,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,115.400445505,109.565969961,4.67,1.16447554437
 03/12  22:00:00,109.377481038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,141.406116861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,114.166924847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556313224,0.0,1.75125,1.16431313224
 03/13  01:00:00,107.029570999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,105.142047448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,103.159037857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927274734,0.0,2.335,1.16427274734
 03/13  04:00:00,108.467302968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,106.875695362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,153.393501585,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,202.928418503,198.238418503,4.67,0.02
 03/13  07:00:00,160.411496426,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,185.903734833,180.069246568,4.67,1.16448826481
 03/13  08:00:00,226.861941799,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,162.940171283,153.603025158,8.1725,1.16464612535
 03/13  09:00:00,254.043406393,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.41763917,121.89013917,10.5075,0.02
 03/13  10:00:00,245.632616738,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.268572388,104.59605714,10.5075,1.16501524829
 03/13  11:00:00,276.185379376,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.802875794,84.9847490751,10.5075,2.31062671886
 03/13  12:00:00,258.603103479,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.320522969,89.647639347,10.5075,1.16538362203
 03/13  13:00:00,254.07248812,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.53237751,104.859513519,10.5075,1.16536399043
 03/13  14:00:00,251.811276256,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.457610376,107.784998229,10.5075,1.16511214654
 03/13  15:00:00,249.043461367,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.32527278,102.652655253,10.5075,1.16511752765
 03/13  16:00:00,250.302493532,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.295210862,102.622536871,10.5075,1.16517399121
 03/13  17:00:00,251.955046671,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.556355811,99.7385423104,10.5075,2.31031350044
 03/13  18:00:00,250.358173868,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,113.003215428,102.498255892,9.34,1.16495953678
 03/13  19:00:00,250.037761817,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,119.307720722,109.947720722,9.34,0.02
 03/13  20:00:00,218.957303979,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,132.499690684,123.162355017,8.1725,1.16483566652
 03/13  21:00:00,155.662862236,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,103.124248595,97.289655473,4.67,1.16459312172
 03/13  22:00:00,102.270874229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,135.734395547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937060813,0.0,2.335,1.16437060813
 03/13  24:00:00,106.182607087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,95.9556783124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,93.524788312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926170775,0.0,2.335,1.16426170775
 03/14  03:00:00,91.8492041801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,113.308576019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,112.97737872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921635752,0.0,2.335,1.16421635752
 03/14  06:00:00,161.780131971,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,233.771919775,229.081919775,4.67,0.02
 03/14  07:00:00,160.016786238,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.251962606,219.561962606,4.67,0.02
 03/14  08:00:00,219.75122622,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,207.664865847,198.327695978,8.1725,1.16466986816
 03/14  09:00:00,247.063440616,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.997797698,164.325536399,10.5075,1.16476129905
 03/14  10:00:00,240.158110509,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.69914252,143.026564629,10.5075,1.16507789048
 03/14  11:00:00,270.828370337,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.59599779,122.923184286,10.5075,1.16531350395
 03/14  12:00:00,255.452147509,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.753441128,105.080550885,10.5075,1.16539024287
 03/14  13:00:00,256.797833443,24.2779225645,0.0,0.0,62.886420148,41.4019203762,99.2239434104,86.4057011749,10.5075,2.31074223545
 03/14  14:00:00,253.078252304,24.2779225645,0.0,0.0,62.886420148,41.4019203762,83.0674427632,71.3946584334,10.5075,1.16528432982
 03/14  15:00:00,246.994335199,24.2779225645,0.0,0.0,62.886420148,41.4019203762,76.1614509522,64.4889636807,10.5075,1.1649872715
 03/14  16:00:00,245.11293498,24.2779225645,0.0,0.0,62.886420148,41.4019203762,82.3894716037,70.7169200148,10.5075,1.16505158885
 03/14  17:00:00,244.471269074,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.9139182491,81.2412856774,10.5075,1.16513257168
 03/14  18:00:00,242.5622943,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,100.622937704,90.1178919264,9.34,1.1650457779
 03/14  19:00:00,234.879399321,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,113.872521339,103.367737933,9.34,1.1647834064
 03/14  20:00:00,206.877780836,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,127.742528048,118.405235442,8.1725,1.16479260597
 03/14  21:00:00,149.163627013,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,96.0235949243,91.3335949243,4.67,0.02
 03/14  22:00:00,102.148123436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941257644,0.0,2.335,1.16441257644
 03/14  23:00:00,134.958212369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,106.990011004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,98.6583399282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928235721,0.0,2.335,1.16428235721
 03/15  02:00:00,98.2614433593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,96.8821585045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,102.275823061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925329461,0.0,2.335,1.16425329461
 03/15  05:00:00,99.9563081461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,146.282144646,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,218.182642668,213.492642668,4.67,0.02
 03/15  07:00:00,150.541152025,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.89115617,219.056732389,4.67,1.16442378053
 03/15  08:00:00,218.719562776,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,207.843191808,199.650691808,8.1725,0.02
 03/15  09:00:00,246.964522863,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.242999382,154.570613157,10.5075,1.16488622539
 03/15  10:00:00,240.982393123,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.849030906,125.176588793,10.5075,1.16494211308
 03/15  11:00:00,268.976469596,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.097303344,119.424470146,10.5075,1.16533319809
 03/15  12:00:00,249.833415717,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.064629617,133.246347084,10.5075,2.31078253286
 03/15  13:00:00,247.173428211,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.656438727,121.983569515,10.5075,1.16536921287
 03/15  14:00:00,244.43889979,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.851842499,106.179271674,10.5075,1.16507082506
 03/15  15:00:00,240.133074869,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.195109904,107.522555745,10.5075,1.16505415899
 03/15  16:00:00,239.464054227,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.415026416,106.742412616,10.5075,1.16511379988
 03/15  17:00:00,239.55626448,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.363323784,108.690633845,10.5075,1.16518993875
 03/15  18:00:00,235.438946628,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,144.145914284,133.640790884,9.34,1.16512339989
 03/15  19:00:00,234.964150108,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,161.311031607,150.806137616,9.34,1.16489399058
 03/15  20:00:00,209.607153231,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,164.674162147,155.33675538,8.1725,1.16490676671
 03/15  21:00:00,149.339669362,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,132.420129054,126.58554885,4.67,1.16458020444
 03/15  22:00:00,96.3003549042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,129.948193263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,100.182063056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992802886,0.0,2.335,1.1642802886
 03/16  01:00:00,91.7685129624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,90.6643518469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,89.8544990725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928194038,0.0,2.335,1.16428194038
 03/16  04:00:00,95.8419125715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,94.9707771045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,143.87039351,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,274.61406912,269.92406912,4.67,0.02
 03/16  07:00:00,146.168612291,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,258.077977019,252.243480588,4.67,1.16449643076
 03/16  08:00:00,218.211330023,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,225.807297767,216.470145078,8.1725,1.16465268857
 03/16  09:00:00,245.095070707,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.455757225,178.928257225,10.5075,0.02
 03/16  10:00:00,235.406571303,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.707213942,157.034694445,10.5075,1.16501949788
 03/16  11:00:00,263.809176725,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.686864857,142.86873595,10.5075,2.31062890784
 03/16  12:00:00,245.055541511,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.280363546,137.607481563,10.5075,1.16538198381
 03/16  13:00:00,241.855832672,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.173290479,124.500429804,10.5075,1.16536067476
 03/16  14:00:00,238.39052532,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.066999489,111.394391816,10.5075,1.16510767323
 03/16  15:00:00,234.528427673,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.343192388,110.67058096,10.5075,1.16511142786
 03/16  16:00:00,234.165686589,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.458981973,108.786315805,10.5075,1.16516616768
 03/16  17:00:00,234.083074738,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.399879278,113.582086226,10.5075,2.31029305263
 03/16  18:00:00,231.805892797,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,152.502884321,141.99793703,9.34,1.16494729168
 03/16  19:00:00,231.348472997,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,169.564221878,160.204221878,9.34,0.02
 03/16  20:00:00,205.890044283,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,178.992683049,169.655360831,8.1725,1.16482221793
 03/16  21:00:00,146.956282946,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,151.397584674,145.563005964,4.67,1.16457871036
 03/16  22:00:00,93.8495308615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,127.762315187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935573554,0.0,2.335,1.16435573554
 03/16  24:00:00,97.7809970172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,89.0804586903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,87.8141097533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924642167,0.0,2.335,1.16424642167
 03/17  03:00:00,86.9695709622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,108.610990514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,107.987379477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,156.870092056,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,329.366902134,323.532633047,4.67,1.16426908735
 03/17  07:00:00,150.945819515,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,306.113593801,301.423593801,4.67,0.02
 03/17  08:00:00,214.278441329,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,271.216365845,261.879214493,8.1725,1.16465135186
 03/17  09:00:00,241.96595027,24.2779225645,0.0,0.0,62.886420148,41.4019203762,223.172311981,211.499976218,10.5075,1.16483576325
 03/17  10:00:00,234.114028294,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.868145882,175.19558979,10.5075,1.16505609201
 03/17  11:00:00,265.091217052,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.433789581,139.761000156,10.5075,1.16528942537
 03/17  12:00:00,247.539277198,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.725087166,123.052222951,10.5075,1.16536421489
 03/17  13:00:00,244.40353159,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.27546281,108.457277826,10.5075,2.31068498353
 03/17  14:00:00,240.05241396,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.647527794,97.9747743997,10.5075,1.16525339455
 03/17  15:00:00,236.108153955,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.836571256,92.1638771263,10.5075,1.16519412931
 03/17  16:00:00,235.527430591,24.2779225645,0.0,0.0,62.886420148,41.4019203762,104.195360761,92.5228431418,10.5075,1.16501761875
 03/17  17:00:00,234.917907505,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.430950924,102.758354154,10.5075,1.16509676991
 03/17  18:00:00,231.572737918,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,142.44925841,131.944249829,9.34,1.16500858093
 03/17  19:00:00,224.109440263,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,161.081065958,150.576127549,9.34,1.16493840952
 03/17  20:00:00,198.7512535,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,173.332445792,163.995193117,8.1725,1.16475267574
 03/17  21:00:00,141.689503191,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,147.895158825,143.205158825,4.67,0.02
 03/17  22:00:00,93.2899394312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947825294,0.0,2.335,1.16447825294
 03/17  23:00:00,127.068725358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,96.9600524688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,86.134973785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564544259,0.0,1.75125,1.16439544259
 03/18  02:00:00,84.7976799773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,83.8065451233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,89.534130177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554423313,0.0,1.75125,1.16429423313
 03/18  05:00:00,88.4886149462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,125.070145139,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,341.973971468,338.451471468,3.5025,0.02
 03/18  07:00:00,126.315285775,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,319.803617186,315.136571035,3.5025,1.1645461508
 03/18  08:00:00,185.591297975,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,288.397460201,281.395253056,5.8375,1.16470714558
 03/18  09:00:00,205.603308404,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,227.718693374,218.358693374,9.34,0.02
 03/18  10:00:00,232.469028133,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.108951773,164.436379743,10.5075,1.16507203028
 03/18  11:00:00,262.993201352,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.813568078,138.995677991,10.5075,2.31039008682
 03/18  12:00:00,243.847927282,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.071245486,131.398244092,10.5075,1.16550139411
 03/18  13:00:00,243.270457393,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.917569849,121.244571454,10.5075,1.16549839526
 03/18  14:00:00,241.51211987,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.595376901,111.922690609,10.5075,1.16518629191
 03/18  15:00:00,237.950858355,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.81672362,109.143966186,10.5075,1.16525743422
 03/18  16:00:00,237.83265908,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.785218292,108.11265351,10.5075,1.16506478213
 03/18  17:00:00,237.720982898,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.939310422,115.266703474,10.5075,1.16510694826
 03/18  18:00:00,220.409760424,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,155.803185029,146.465572493,8.1725,1.16511253555
 03/18  19:00:00,190.604624685,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,171.103854031,164.101406025,5.8375,1.1649480066
 03/18  20:00:00,179.916778731,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,178.280974905,171.278803134,5.8375,1.16467177094
 03/18  21:00:00,135.804599778,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,152.225336579,147.558269107,3.5025,1.1645674722
 03/18  22:00:00,95.8012579619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,129.59815672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566439162,0.0,1.75125,1.16441439162
 03/18  24:00:00,100.236129507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,91.2606684643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,89.5856971486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553269238,0.0,1.75125,1.16428269238
 03/19  03:00:00,88.2534619092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,93.2462703149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,91.1834183262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915525694,0.0,1.75125,1.164275694
 03/19  06:00:00,127.672440496,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,344.942745506,341.420245506,3.5025,0.02
 03/19  07:00:00,129.920424922,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,320.539113126,315.87225932,3.5025,1.16435380613
 03/19  08:00:00,161.430064362,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,281.036867465,277.514367465,3.5025,0.02
 03/19  09:00:00,137.027065697,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,264.068652838,260.546152838,3.5025,0.02
 03/19  10:00:00,172.348564864,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,229.43780609,221.268010917,7.005,1.16479517202
 03/19  11:00:00,202.802649689,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,211.899750925,203.72996498,7.005,1.16478594494
 03/19  12:00:00,212.409370237,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.44235478,181.937436488,9.34,1.16491829205
 03/19  13:00:00,211.086876436,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.616454556,176.111654881,9.34,1.16479967545
 03/19  14:00:00,208.198272244,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.922949245,171.418136377,9.34,1.16481286723
 03/19  15:00:00,205.324877717,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,176.39361386,167.03361386,9.34,0.02
 03/19  16:00:00,205.507467026,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,175.735938829,165.231001129,9.34,1.16493769985
 03/19  17:00:00,177.045925193,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,201.30278622,193.132886588,7.005,1.16489963173
 03/19  18:00:00,181.567223026,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,208.89493383,203.060206645,4.67,1.16472718497
 03/19  19:00:00,174.293357648,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.222099256,206.38744781,4.67,1.16465144591
 03/19  20:00:00,167.97622322,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.520628543,207.830628543,4.67,0.02
 03/19  21:00:00,151.748273522,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,178.161218579,172.326779737,4.67,1.16443884222
 03/19  22:00:00,97.7159051616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,131.386718027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,101.949483939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155625954,0.0,1.75125,1.1643125954
 03/20  01:00:00,95.7468589055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,94.1443590843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,92.9346259778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921507933,0.0,2.335,1.16421507933
 03/20  04:00:00,98.6860718531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,97.5076171284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,145.490626776,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,271.478995494,265.644744281,4.67,1.16425121297
 03/20  07:00:00,147.029764344,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,250.741533141,246.051533141,4.67,0.02
 03/20  08:00:00,218.842740464,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,218.738119156,209.401047429,8.1725,1.16457172727
 03/20  09:00:00,246.205122591,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.939620479,177.412120479,10.5075,0.02
 03/20  10:00:00,237.414192609,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.484123519,160.811540976,10.5075,1.16508254294
 03/20  11:00:00,266.586146677,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.474201906,142.655956631,10.5075,2.3107452749
 03/20  12:00:00,248.425930787,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.288895005,139.615958833,10.5075,1.16543617192
 03/20  13:00:00,246.581513811,24.2779225645,0.0,0.0,62.886420148,41.4019203762,135.448068143,123.775155784,10.5075,1.16541235903
 03/20  14:00:00,244.226830741,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.641198116,103.968540467,10.5075,1.165157649
 03/20  15:00:00,240.994312385,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.957044218,96.284385185,10.5075,1.16515903329
 03/20  16:00:00,239.767453589,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.944576195,99.1268501134,10.5075,2.3102260815
 03/20  17:00:00,237.463572297,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.571886178,108.899289916,10.5075,1.16509626196
 03/20  18:00:00,233.51016904,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,136.416665697,125.911679815,9.34,1.16498588241
 03/20  19:00:00,227.698258562,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,148.717846494,139.357846494,9.34,0.02
 03/20  20:00:00,205.117935078,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,161.40037593,152.063016968,8.1725,1.16485896175
 03/20  21:00:00,146.41544366,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,138.869834376,133.035220275,4.67,1.16461410068
 03/20  22:00:00,94.2372735073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,128.084905321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930522299,0.0,2.335,1.16430522299
 03/20  24:00:00,98.5984644833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,90.5507064876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,89.8287542554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928024106,0.0,2.335,1.16428024106
 03/21  03:00:00,89.3540278702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,111.356599632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,111.116019835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923373771,0.0,2.335,1.16423373771
 03/21  06:00:00,160.594505461,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,256.834835251,252.144835251,4.67,0.02
 03/21  07:00:00,155.892726542,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.487564207,236.797564207,4.67,0.02
 03/21  08:00:00,219.119174649,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,212.730065405,203.392883,8.1725,1.16468240552
 03/21  09:00:00,246.298397242,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.060292712,171.388023125,10.5075,1.16476958758
 03/21  10:00:00,237.852925183,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.381890917,155.709310343,10.5075,1.16508057436
 03/21  11:00:00,268.820077443,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.274362945,134.601552457,10.5075,1.16531048812
 03/21  12:00:00,253.645258163,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.006565526,120.333683079,10.5075,1.16538244695
 03/21  13:00:00,253.160722479,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.429079244,112.610865449,10.5075,2.31071379423
 03/21  14:00:00,249.247854788,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.035121877,109.362357538,10.5075,1.16526433886
 03/21  15:00:00,245.930059391,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.866672328,104.194207628,10.5075,1.1649646997
 03/21  16:00:00,246.398800743,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.565181592,103.892657053,10.5075,1.16502453903
 03/21  17:00:00,247.427520338,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.266201023,105.593600013,10.5075,1.16510100965
 03/21  18:00:00,243.986982424,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,128.233748704,117.728738021,9.34,1.16501068242
 03/21  19:00:00,234.304174324,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,138.829258072,128.324319587,9.34,1.16493848567
 03/21  20:00:00,211.880856922,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,148.150965612,138.813714645,8.1725,1.16475096641
 03/21  21:00:00,150.810481626,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,118.323830401,113.633830401,4.67,0.02
 03/21  22:00:00,102.057724327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994757404,0.0,2.335,1.1644757404
 03/21  23:00:00,134.507923325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,105.42006697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,97.1156694959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923892671,0.0,2.335,1.16423892671
 03/22  02:00:00,96.8760288081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,96.6043359413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,103.561055435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,103.235266211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927696883,0.0,2.335,1.16427696883
 03/22  06:00:00,150.771712684,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,203.088461983,198.398461983,4.67,0.02
 03/22  07:00:00,154.78569048,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,199.695695082,193.86120492,4.67,1.16449016209
 03/22  08:00:00,225.348486548,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.060546963,182.868046963,8.1725,0.02
 03/22  09:00:00,249.177415118,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.512939907,165.840607402,10.5075,1.16483250543
 03/22  10:00:00,240.23441547,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.140254221,157.46764879,10.5075,1.16510543011
 03/22  11:00:00,268.031067534,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.742643191,148.069874783,10.5075,1.16526840799
 03/22  12:00:00,248.883993862,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.356580502,144.53844133,10.5075,2.31063917189
 03/22  13:00:00,246.147732534,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.552359983,137.879568971,10.5075,1.16529101254
 03/22  14:00:00,241.739366179,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.869743855,137.196995406,10.5075,1.16524844872
 03/22  15:00:00,238.155550833,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.988816611,131.316347451,10.5075,1.16496916018
 03/22  16:00:00,238.185459197,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.665750816,121.993226624,10.5075,1.16502419145
 03/22  17:00:00,236.645056116,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.579239639,119.90664383,10.5075,1.16509580935
 03/22  18:00:00,233.543175178,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,142.529917354,132.024891757,9.34,1.16502559698
 03/22  19:00:00,227.895945816,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,164.93670514,154.431911761,9.34,1.16479337923
 03/22  20:00:00,204.422114496,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,176.431012508,167.093710242,8.1725,1.1648022663
 03/22  21:00:00,145.612164327,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,148.523983572,143.833983572,4.67,0.02
 03/22  22:00:00,92.0374245938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947414549,0.0,2.335,1.16447414549
 03/22  23:00:00,125.717522818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,95.7089684359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924217387,0.0,2.335,1.16424217387
 03/23  01:00:00,87.7891384628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,86.654620125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,86.1340755603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,92.4725558321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924219379,0.0,2.335,1.16424219379
 03/23  05:00:00,91.600182756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,140.316404323,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,293.229742307,288.539742307,4.67,0.02
 03/23  07:00:00,138.967561869,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,273.364427266,267.529927347,4.67,1.16449991898
 03/23  08:00:00,215.083370836,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,237.504900984,229.312400984,8.1725,0.02
 03/23  09:00:00,241.9827088,24.2779225645,0.0,0.0,62.886420148,41.4019203762,202.140333924,190.467947185,10.5075,1.16488673913
 03/23  10:00:00,232.666770567,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.719325126,176.046926618,10.5075,1.1648985074
 03/23  11:00:00,261.971953503,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.484713827,159.811997737,10.5075,1.16521609015
 03/23  12:00:00,243.380472613,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.955603039,163.136996653,10.5075,2.31110638582
 03/23  13:00:00,242.405543238,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.828844615,154.155821374,10.5075,1.16552324106
 03/23  14:00:00,239.589067263,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.204185445,156.531463957,10.5075,1.16522148829
 03/23  15:00:00,235.92233198,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.869725219,154.197262686,10.5075,1.16496253256
 03/23  16:00:00,235.673630673,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.919889856,157.24737718,10.5075,1.1650126768
 03/23  17:00:00,235.221259706,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.038028597,164.365449167,10.5075,1.16507943034
 03/23  18:00:00,232.673187286,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.909000194,171.403970799,9.34,1.16502939587
 03/23  19:00:00,227.74197067,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,189.108991889,178.604161919,9.34,1.16482996997
 03/23  20:00:00,203.676303052,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,212.113342246,202.775999932,8.1725,1.16484231439
 03/23  21:00:00,144.88919261,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,182.773602948,176.938901072,4.67,1.16470187629
 03/23  22:00:00,91.4818928378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,125.498235627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,94.5483075308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926444923,0.0,2.335,1.16426444923
 03/24  01:00:00,86.0858306152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,84.3623567407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,82.9634862504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926462295,0.0,2.335,1.16426462295
 03/24  04:00:00,104.061695103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,110.613069417,7.20770633288,0.0,0.0,3.49369000822,9.08398230582,17.0065252223,14.6515252223,2.335,0.02
 03/24  06:00:00,151.530732222,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,397.197384505,391.363152824,4.67,1.16423168116
 03/24  07:00:00,140.391377287,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,373.04989009,368.35989009,4.67,0.02
 03/24  08:00:00,207.76545699,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,332.952245078,323.615127067,8.1725,1.16461801071
 03/24  09:00:00,234.221977585,24.2779225645,0.0,0.0,62.886420148,41.4019203762,282.132225272,270.459984354,10.5075,1.16474091797
 03/24  10:00:00,227.394983186,24.2779225645,0.0,0.0,62.886420148,41.4019203762,239.30889486,228.78139486,10.5075,0.02
 03/24  11:00:00,260.06345707,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.644334708,179.826011821,10.5075,2.31082288687
 03/24  12:00:00,241.830809631,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.436503859,151.763534763,10.5075,1.16546909599
 03/24  13:00:00,238.853281669,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.972284384,134.299341838,10.5075,1.16544254636
 03/24  14:00:00,234.472837061,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.202985484,121.530299514,10.5075,1.16518597029
 03/24  15:00:00,231.262704406,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.724625727,112.906966811,10.5075,2.31015891608
 03/24  16:00:00,233.610948516,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.678038039,106.005502001,10.5075,1.16503603804
 03/24  17:00:00,234.491304113,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.086614101,110.413999677,10.5075,1.16511442447
 03/24  18:00:00,232.276292943,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,137.474290098,126.969288301,9.34,1.16500179684
 03/24  19:00:00,222.161926721,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,152.728852217,143.368852217,9.34,0.02
 03/24  20:00:00,199.930812531,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,162.20469112,152.867318233,8.1725,1.16487288791
 03/24  21:00:00,141.139383029,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,137.505588562,131.670962046,4.67,1.16462651531
 03/24  22:00:00,92.1163914443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,126.417690421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931688756,0.0,2.335,1.16431688756
 03/24  24:00:00,97.8643440416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,88.2377426014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,88.0745430991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554573856,0.0,1.75125,1.16429573856
 03/25  03:00:00,87.9692985875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,94.4568003673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,93.9498303049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553142251,0.0,1.75125,1.16428142251
 03/25  06:00:00,130.992835614,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,260.198191207,256.675691207,3.5025,0.02
 03/25  07:00:00,130.283512202,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,246.711117112,242.04404755,3.5025,1.16456956186
 03/25  08:00:00,192.349279479,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,217.529762819,211.672262819,5.8375,0.02
 03/25  09:00:00,213.068716036,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.690983058,182.186225241,9.34,1.16475781644
 03/25  10:00:00,238.774774157,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.336034357,156.663571406,10.5075,1.16496295091
 03/25  11:00:00,269.81951698,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.153496139,133.480740451,10.5075,1.16525568871
 03/25  12:00:00,254.012193064,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.105620132,124.287624371,10.5075,2.31049576143
 03/25  13:00:00,253.274910013,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.460220179,114.787199716,10.5075,1.16552046263
 03/25  14:00:00,249.673218551,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.32863184,107.655971804,10.5075,1.16516003599
 03/25  15:00:00,246.53303359,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.069793535,102.397071359,10.5075,1.16522217639
 03/25  16:00:00,247.870225162,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.542986506,98.8704645765,10.5075,1.16502192946
 03/25  17:00:00,247.597437371,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.718148779,102.045593668,10.5075,1.16505511137
 03/25  18:00:00,227.545166465,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,137.728144243,128.390598626,8.1725,1.16504561742
 03/25  19:00:00,194.165902036,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,149.707113838,142.704768805,5.8375,1.16484503301
 03/25  20:00:00,185.90034136,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,153.538759451,146.536549148,5.8375,1.16471030288
