Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  21:00:00,139.034499412,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,125.484889175,121.962389175,3.5025,0.02
 03/25  22:00:00,98.1606774727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578019745,0.0,1.75125,1.16453019745
 03/25  23:00:00,131.569425141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,103.807290319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561843672,0.0,1.75125,1.16436843672
 03/26  01:00:00,95.5774791414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,93.4109579121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,91.3088830166,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552222542,0.0,1.75125,1.16427222542
 03/26  04:00:00,96.1766823761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,93.6656570812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,128.654169635,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,297.199607113,292.532761875,3.5025,1.16434523832
 03/26  07:00:00,125.128583964,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,291.197032337,287.674532337,3.5025,0.02
 03/26  08:00:00,159.29035375,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,268.993118685,264.326240488,3.5025,1.16437819665
 03/26  09:00:00,133.945142977,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,262.909645345,259.387145345,3.5025,0.02
 03/26  10:00:00,169.998094158,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,228.613804095,220.443986667,7.005,1.16481742805
 03/26  11:00:00,201.174228516,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,209.558268281,201.388448021,7.005,1.16482025994
 03/26  12:00:00,210.3355806,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.92744127,177.56744127,9.34,0.02
 03/26  13:00:00,208.318018802,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.204218539,161.699230086,9.34,1.1649884528
 03/26  14:00:00,205.561057325,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,156.123760436,145.618938815,9.34,1.1648216203
 03/26  15:00:00,202.264058955,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,147.280371335,136.775486627,9.34,1.16488470852
 03/26  16:00:00,203.287059586,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,138.441336149,127.936333306,9.34,1.16500284333
 03/26  17:00:00,173.077435919,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,161.134164317,152.964358805,7.005,1.16480551164
 03/26  18:00:00,175.449753053,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,184.706596481,180.016596481,4.67,0.02
 03/26  19:00:00,165.845997899,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,203.602537152,197.76780665,4.67,1.16473050243
 03/26  20:00:00,160.106000268,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,209.800506537,203.965903055,4.67,1.16460348257
 03/26  21:00:00,144.168607238,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.069068116,170.379068116,4.67,0.02
 03/26  22:00:00,88.0253560002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562030935,0.0,1.75125,1.16437030935
 03/26  23:00:00,122.137984924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,92.0949189322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,86.7557226917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929697775,0.0,2.335,1.16429697775
 03/27  02:00:00,86.1615480577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,85.6982325482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,91.9147174133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926569125,0.0,2.335,1.16426569125
 03/27  05:00:00,91.4334244084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,140.628961547,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,299.754406267,295.064406267,4.67,0.02
 03/27  07:00:00,139.207400673,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,276.395926609,270.561495818,4.67,1.1644307915
 03/27  08:00:00,215.12948196,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,239.218172923,231.025672923,8.1725,0.02
 03/27  09:00:00,241.656633824,24.2779225645,0.0,0.0,62.886420148,41.4019203762,209.707059623,198.034675903,10.5075,1.16488371937
 03/27  10:00:00,232.20612863,24.2779225645,0.0,0.0,62.886420148,41.4019203762,191.92269741,180.250267188,10.5075,1.16493022194
 03/27  11:00:00,263.331372863,24.2779225645,0.0,0.0,62.886420148,41.4019203762,168.593606058,156.920796472,10.5075,1.165309586
 03/27  12:00:00,245.681377251,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.071659047,142.253449257,10.5075,2.31070978937
 03/27  13:00:00,244.419275894,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.489671524,122.816850618,10.5075,1.16532090667
 03/27  14:00:00,240.05593383,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.971882448,114.299107375,10.5075,1.16527507243
 03/27  15:00:00,237.259518522,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.633852307,108.961358995,10.5075,1.1649933124
 03/27  16:00:00,236.338629135,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.35384633,109.681301617,10.5075,1.16504471294
 03/27  17:00:00,236.565395948,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.634668509,111.962055989,10.5075,1.16511252076
 03/27  18:00:00,233.992036357,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,129.14068737,118.635648193,9.34,1.16503917606
 03/27  19:00:00,228.990723494,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,142.371373564,131.866568929,9.34,1.16480463424
 03/27  20:00:00,206.377490117,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,162.154492005,152.817181722,8.1725,1.16481028317
 03/27  21:00:00,147.818385689,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,142.110951655,137.420951655,4.67,0.02
 03/27  22:00:00,95.4861690425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948094535,0.0,2.335,1.16448094535
 03/27  23:00:00,129.16608505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,99.9639230049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924821206,0.0,2.335,1.16424821206
 03/28  01:00:00,91.4257633842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,89.580017181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,88.441317975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,110.008395101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924703434,0.0,2.335,1.16424703434
 03/28  05:00:00,109.321024742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,158.059252622,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,298.915773897,294.225773897,4.67,0.02
 03/28  07:00:00,148.650627263,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,282.095639037,276.261136755,4.67,1.16450228199
 03/28  08:00:00,214.914564049,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,252.707668809,244.515168809,8.1725,0.02
 03/28  09:00:00,241.397722233,24.2779225645,0.0,0.0,62.886420148,41.4019203762,215.429743665,203.757359193,10.5075,1.16488447187
 03/28  10:00:00,231.995344708,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.065202083,173.39280936,10.5075,1.16489272294
 03/28  11:00:00,263.02316461,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.611833847,138.939128595,10.5075,1.16520525235
 03/28  12:00:00,247.887690355,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.153208024,118.334637458,10.5075,2.31107056607
 03/28  13:00:00,247.62426506,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.980843249,98.3078433601,10.5075,1.16549988864
 03/28  14:00:00,245.104907377,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.6974573997,83.0247615011,10.5075,1.16519589858
 03/28  15:00:00,241.842560942,24.2779225645,0.0,0.0,62.886420148,41.4019203762,84.3579994645,72.6853282071,10.5075,1.16517125741
 03/28  16:00:00,242.07684627,24.2779225645,0.0,0.0,62.886420148,41.4019203762,74.2768737112,62.6043930258,10.5075,1.16498068543
 03/28  17:00:00,241.293877128,24.2779225645,0.00252206977926,0.0,62.886420148,41.4019203762,71.6812908963,60.0087473459,10.5075,1.16504355033
 03/28  18:00:00,236.582210929,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,87.8666870027,77.3616967424,9.34,1.16499026029
 03/28  19:00:00,223.81934415,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,111.210977112,100.706188814,9.34,1.16478829832
 03/28  20:00:00,200.919594159,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,128.271980424,118.93468306,8.1725,1.16479736413
 03/28  21:00:00,143.616536468,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,105.759624965,99.924970279,4.67,1.16465468578
 03/28  22:00:00,95.6722363352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,129.222356699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,100.720169383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992172811,0.0,2.335,1.1642172811
 03/29  01:00:00,92.0975113381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,90.6074313441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,89.6381565629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921619993,0.0,2.335,1.16421619993
 03/29  04:00:00,95.405277404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,94.2787187468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,142.527777796,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,276.600558885,270.766308456,4.67,1.16425042942
 03/29  07:00:00,140.438921649,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,261.356425172,256.666425172,4.67,0.02
 03/29  08:00:00,216.506998016,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,227.054953674,217.717890194,8.1725,1.16456348025
 03/29  09:00:00,244.324200054,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.865576864,170.338076864,10.5075,0.02
 03/29  10:00:00,237.376362309,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.122660983,135.450096357,10.5075,1.16506462589
 03/29  11:00:00,270.715355034,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.047030479,99.2288447793,10.5075,2.31068570005
 03/29  12:00:00,258.567339357,24.2779225645,0.00764325824992,0.0,62.886420148,41.4019203762,76.1029487953,64.4300528407,10.5075,1.16539595464
 03/29  13:00:00,259.009878688,24.2779225645,0.0124474537626,0.0,62.886420148,41.4019203762,52.0197330554,40.3468672867,10.5075,1.16536576862
 03/29  14:00:00,256.039433273,24.2779225645,0.290373208039,0.0,62.886420148,41.4019203762,31.594711502,19.9221048518,10.5075,1.16510665025
 03/29  15:00:00,251.859152851,24.2779225645,1.37778369207,0.0,62.886420148,41.4019203762,16.7313976089,5.05879579247,10.5075,1.16510181647
 03/29  16:00:00,253.462031601,24.2779225645,1.91695180525,0.0,62.886420148,41.4019203762,15.3019099208,3.6292625338,10.5075,1.16514738704
 03/29  17:00:00,255.199944956,24.2779225645,1.96759750232,0.0,62.886420148,41.4019203762,18.3870645602,5.56933459397,10.5075,2.31022996624
 03/29  18:00:00,253.273758994,24.2779225645,1.3509191967,0.0,41.9242800987,36.8599292233,21.3935809116,10.8886758337,9.34,1.16490507786
 03/29  19:00:00,249.079597552,24.2779225645,0.257116570806,0.0,41.9242800987,36.8599292233,41.3415542941,31.9815542941,9.34,0.02
 03/29  20:00:00,221.266857575,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,66.8470316172,57.5097580109,8.1725,1.16477360634
 03/29  21:00:00,157.788034921,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,50.6386655611,44.8039939439,4.67,1.16467161723
 03/29  22:00:00,103.443060365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,135.351093051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929931071,0.0,2.335,1.16429931071
 03/29  24:00:00,107.407512346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,97.1750258244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,95.6996308557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926025885,0.0,2.335,1.16426025885
 03/30  03:00:00,94.7448692164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,100.350904682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,98.8661622716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,146.05026843,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,234.38456197,228.550285808,4.67,1.16427616196
 03/30  07:00:00,143.956452559,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,226.885367998,222.195367998,4.67,0.02
 03/30  08:00:00,220.664139753,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,188.514190495,179.177036705,8.1725,1.16465379041
 03/30  09:00:00,253.384815563,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.89281686,125.220472452,10.5075,1.16484440818
 03/30  10:00:00,250.973031757,24.2779225645,0.00308932406653,0.0,62.886420148,41.4019203762,100.042626775,88.3701633078,10.5075,1.16496346697
 03/30  11:00:00,283.962135376,24.2779225645,0.0149558123212,0.0,62.886420148,41.4019203762,65.8735928173,54.2009079946,10.5075,1.16518482276
 03/30  12:00:00,271.879056807,24.2779225645,0.0141368153936,0.0,62.886420148,41.4019203762,48.1604780645,36.4874226822,10.5075,1.16555538227
 03/30  13:00:00,274.242140542,24.2779225645,0.420714042725,0.0,62.886420148,41.4019203762,32.3618394953,20.6888153247,10.5075,1.16552417056
 03/30  14:00:00,272.284211571,24.2779225645,1.15393737362,0.0,62.886420148,41.4019203762,20.1474791251,7.32960243439,10.5075,2.31037669072
 03/30  15:00:00,270.958965866,24.2779225645,2.43017850021,0.0,62.886420148,41.4019203762,11.6725451587,0.0,10.5075,1.1650451587
 03/30  16:00:00,271.490334901,24.2779225645,3.03243127173,0.0,62.886420148,41.4019203762,11.6726022784,0.0,10.5075,1.16510227841
 03/30  17:00:00,271.699257283,24.2779225645,3.06527261047,0.0,62.886420148,41.4019203762,11.6726757514,0.0,10.5075,1.16517575143
 03/30  18:00:00,264.708874885,24.2779225645,1.74096587259,0.0,41.9242800987,36.8599292233,17.599452499,7.09439317332,9.34,1.16505932568
 03/30  19:00:00,257.936786904,24.2779225645,0.234872177995,0.0,41.9242800987,36.8599292233,43.5581070539,33.053349355,9.34,1.16475769889
 03/30  20:00:00,231.613546086,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,56.4583215911,48.2658215911,8.1725,0.02
 03/30  21:00:00,165.452858142,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,34.7127322113,28.8780537956,4.67,1.16467841566
 03/30  22:00:00,110.524379431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,142.240356102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936752111,0.0,2.335,1.16436752111
 03/30  24:00:00,114.222809515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,104.159494378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,101.81135396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992678872,0.0,2.335,1.1642678872
 03/31  03:00:00,98.7988167117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,119.281956815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,118.406225616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922346644,0.0,2.335,1.16422346644
 03/31  06:00:00,162.938409877,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,184.056847512,179.366847512,4.67,0.02
 03/31  07:00:00,160.352827449,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.479470132,176.789470132,4.67,0.02
 03/31  08:00:00,227.855687343,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,162.979358061,153.642174432,8.1725,1.16468362908
 03/31  09:00:00,253.506049821,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.711281648,136.038969735,10.5075,1.16481191297
 03/31  10:00:00,243.182066583,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.103415017,132.431021616,10.5075,1.16489340069
 03/31  11:00:00,270.976053702,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.171200064,118.49836652,10.5075,1.16533354393
 03/31  12:00:00,255.186414947,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.440394147,103.767496941,10.5075,1.16539720695
 03/31  13:00:00,254.40432749,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.569983062,88.7517619445,10.5075,2.31072111737
 03/31  14:00:00,248.081134227,24.2779225645,0.0,0.0,62.886420148,41.4019203762,88.4295264247,76.7567684159,10.5075,1.16525800879
 03/31  15:00:00,240.40128733,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.2716631852,69.5992094001,10.5075,1.16495378511
 03/31  16:00:00,238.06675805,24.2779225645,0.0,0.0,62.886420148,41.4019203762,82.1506533278,70.4781473471,10.5075,1.16500598065
 03/31  17:00:00,236.985260278,24.2779225645,0.0,0.0,62.886420148,41.4019203762,86.412548185,74.7399735509,10.5075,1.16507463409
 03/31  18:00:00,235.075834832,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,96.6657106775,86.1607325227,9.34,1.1649781548
 03/31  19:00:00,218.408426379,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,116.430759787,105.92585965,9.34,1.1649001375
 03/31  20:00:00,198.026371085,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,134.330075423,126.137575423,8.1725,0.02
 03/31  21:00:00,141.030951258,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,109.118376183,103.2837012,4.67,1.16467498388
 03/31  22:00:00,92.5437908164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942998762,0.0,2.335,1.16442998762
 03/31  23:00:00,126.546225882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,97.8182893372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,88.0653013928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559386025,0.0,1.75125,1.16434386025
 04/01  02:00:00,87.1331128456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,86.3705204403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,92.4962762002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556580298,0.0,1.75125,1.16431580298
 04/01  05:00:00,91.7120936351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,125.15836641,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,258.726111886,255.203611886,3.5025,0.02
 04/01  07:00:00,127.244938201,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,249.018346065,244.351228665,3.5025,1.16461739992
 04/01  08:00:00,190.373682655,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,215.430068431,208.42793375,5.8375,1.1646346812
 04/01  09:00:00,211.53081619,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.133646691,162.773646691,9.34,0.02
 04/01  10:00:00,238.78311119,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.205658669,124.533135905,10.5075,1.16502276418
 04/01  11:00:00,268.874818991,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.426632904,103.75398806,10.5075,1.16514484382
 04/01  12:00:00,251.643267963,24.2779225645,0.0,0.0,62.886420148,41.4019203762,105.729370063,92.911067264,10.5075,2.31080279923
 04/01  13:00:00,252.241113682,24.2779225645,0.00641945459503,0.0,62.886420148,41.4019203762,79.7314655844,68.058598922,10.5075,1.16536666235
 04/01  14:00:00,250.739661714,24.2779225645,0.00328865985387,0.0,62.886420148,41.4019203762,62.743872069,51.0713234896,10.5075,1.16504857936
 04/01  15:00:00,247.063680736,24.2779225645,0.0,0.0,62.886420148,41.4019203762,57.1210762661,45.4484673325,10.5075,1.16510893358
 04/01  16:00:00,246.995400082,24.2779225645,0.0,0.0,62.886420148,41.4019203762,50.7669226885,39.0942696074,10.5075,1.16515308111
 04/01  17:00:00,246.884352457,24.2779225645,0.0,0.0,62.886420148,41.4019203762,51.20082195,39.5281411969,10.5075,1.16518075305
 04/01  18:00:00,229.38841706,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,72.5502918366,63.2128578944,8.1725,1.16493394225
 04/01  19:00:00,189.962285044,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,100.794173184,93.7917114088,5.8375,1.16496177569
 04/01  20:00:00,181.395395548,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,120.975701233,113.973378016,5.8375,1.16482321765
 04/01  21:00:00,132.992415461,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,101.079006447,97.5565064467,3.5025,0.02
 04/01  22:00:00,88.8388774885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578984702,0.0,1.75125,1.16453984702
 04/01  23:00:00,122.29481906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,93.0341193112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562917842,0.0,1.75125,1.16437917842
 04/02  01:00:00,85.3192754103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,84.4664832315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556937149,0.0,1.75125,1.16431937149
 04/02  03:00:00,83.4766449049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,89.2877714341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,88.3410120145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554614557,0.0,1.75125,1.16429614557
 04/02  06:00:00,121.218415573,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,318.397330487,314.874830487,3.5025,0.02
 04/02  07:00:00,122.323475394,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,300.029279073,296.506779073,3.5025,0.02
 04/02  08:00:00,157.777750468,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,250.068750365,245.401873494,3.5025,1.16437687126
 04/02  09:00:00,132.732026825,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,215.787201058,212.264701058,3.5025,0.02
 04/02  10:00:00,169.689211847,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,176.662897487,168.493071685,7.005,1.16482580211
 04/02  11:00:00,200.646287242,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,154.059882914,145.890153678,7.005,1.16472923564
 04/02  12:00:00,213.371720359,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,114.123827042,103.618955996,9.34,1.16487104634
 04/02  13:00:00,215.348615482,24.2779225645,0.00702382705569,0.0,41.9242800987,36.8599292233,82.6374814564,73.2774814564,9.34,0.02
 04/02  14:00:00,210.39393683,24.2779225645,0.00750629558185,0.0,41.9242800987,36.8599292233,72.2355526857,61.7306532335,9.34,1.16489945215
 04/02  15:00:00,205.117911264,24.2779225645,0.00585944021655,0.0,41.9242800987,36.8599292233,64.6739410901,54.1689840911,9.34,1.16495699897
 04/02  16:00:00,204.932137105,24.2779225645,0.00317871705776,0.0,41.9242800987,36.8599292233,60.4269380099,49.9220719618,9.34,1.16486604812
 04/02  17:00:00,176.188434742,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,69.0562301765,60.8863618696,7.005,1.16486830691
 04/02  18:00:00,182.768785814,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,81.3018464841,75.4672555886,4.67,1.16459089555
 04/02  19:00:00,167.308646186,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,110.809712712,106.119712712,4.67,0.02
 04/02  20:00:00,161.769853498,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,130.83046315,124.995942347,4.67,1.16452080244
 04/02  21:00:00,143.703845783,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,98.3597242249,93.6697242249,4.67,0.02
 04/02  22:00:00,85.6431149078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562722003,0.0,1.75125,1.16437722003
 04/02  23:00:00,119.667636731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,90.6071907908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,84.3685446097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992762702,0.0,2.335,1.1642762702
 04/03  02:00:00,83.5770556962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,83.2575427468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,89.4905017251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924746854,0.0,2.335,1.16424746854
 04/03  05:00:00,88.664744094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,133.542425637,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,265.098207789,260.408207789,4.67,0.02
 04/03  07:00:00,134.077117858,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,252.90646882,247.071991982,4.67,1.16447683791
 04/03  08:00:00,211.361815693,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,214.642697029,206.450197029,8.1725,0.02
 04/03  09:00:00,238.878519407,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.269664797,154.59730298,10.5075,1.16486181702
 04/03  10:00:00,231.228555716,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.309687955,120.637225077,10.5075,1.16496287762
 04/03  11:00:00,264.256198938,24.2779225645,0.00678513011609,0.0,62.886420148,41.4019203762,99.9722672525,88.2994332526,10.5075,1.16533399992
 04/03  12:00:00,249.848872107,24.2779225645,0.00684461077953,0.0,62.886420148,41.4019203762,79.169705965,66.3514654777,10.5075,2.31074048729
 04/03  13:00:00,250.189011463,24.2779225645,0.00814438246649,0.0,62.886420148,41.4019203762,55.6026969491,43.9298691014,10.5075,1.16532784772
 04/03  14:00:00,249.693691112,24.2779225645,1.00130622167,0.0,62.886420148,41.4019203762,32.1856073043,20.5128303815,10.5075,1.16527692278
 04/03  15:00:00,247.926921922,24.2779225645,1.990051376,0.0,62.886420148,41.4019203762,20.9330065808,9.26051508715,10.5075,1.16499149365
 04/03  16:00:00,249.666014706,24.2779225645,2.98563327973,0.0,62.886420148,41.4019203762,18.2662040885,6.59366694444,10.5075,1.16503714407
 04/03  17:00:00,249.947438331,24.2779225645,2.71355300665,0.0,62.886420148,41.4019203762,21.514284001,9.84168495025,10.5075,1.16509905075
 04/03  18:00:00,245.452695677,24.2779225645,0.622900468383,0.0,41.9242800987,36.8599292233,35.1381306076,24.6331097382,9.34,1.16502086939
 04/03  19:00:00,236.806739324,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,58.707287147,48.2025044396,9.34,1.16478270747
 04/03  20:00:00,211.962327607,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,80.9764239839,71.6391406615,8.1725,1.1647833224
 04/03  21:00:00,149.592838055,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,59.3251552568,54.6351552568,4.67,0.02
 04/03  22:00:00,94.116441837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946110408,0.0,2.335,1.16446110408
 04/03  23:00:00,126.740541001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,97.5907044667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921825183,0.0,2.335,1.16421825183
 04/04  01:00:00,89.0173476712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,87.8660171454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,86.9051117012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,108.63300601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992151758,0.0,2.335,1.1642151758
 04/04  05:00:00,108.256110275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,153.718645047,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,238.053554648,233.363554648,4.67,0.02
 04/04  07:00:00,147.987746601,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,231.340499483,225.506032769,4.67,1.164466714
 04/04  08:00:00,216.249600148,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,190.881242738,182.688742738,8.1725,0.02
 04/04  09:00:00,246.002944838,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.903890954,134.231548955,10.5075,1.16484199994
 04/04  10:00:00,237.810583896,24.2779225645,0.00241548627676,0.0,62.886420148,41.4019203762,116.394471298,104.721907588,10.5075,1.16506371035
 04/04  11:00:00,269.676956451,24.2779225645,0.0121159468912,0.0,62.886420148,41.4019203762,84.5685492208,72.8956158013,10.5075,1.16543341955
 04/04  12:00:00,256.181713707,24.2779225645,0.0132349724952,0.0,62.886420148,41.4019203762,59.4577422158,46.6393061965,10.5075,2.31093601933
 04/04  13:00:00,257.845198576,24.2779225645,0.954937802335,0.0,62.886420148,41.4019203762,32.4292358261,20.7563115565,10.5075,1.1654242696
 04/04  14:00:00,258.328890558,24.2779225645,3.42948259671,0.0,62.886420148,41.4019203762,13.8092158053,2.13659896743,10.5075,1.16511683785
 04/04  15:00:00,259.309364253,24.2779225645,5.70790889761,0.0,62.886420148,41.4019203762,11.6725868045,0.0,10.5075,1.16508680451
 04/04  16:00:00,261.437763852,24.2779225645,6.45668390912,0.0,62.886420148,41.4019203762,11.6726314549,0.0,10.5075,1.1651314549
 04/04  17:00:00,262.240917524,24.2779225645,6.52930631139,0.0,62.886420148,41.4019203762,11.6726923353,0.0,10.5075,1.16519233527
 04/04  18:00:00,258.090843085,24.2779225645,5.04219083953,0.0,41.9242800987,36.8599292233,10.5051133096,0.0,9.34,1.16511330955
 04/04  19:00:00,239.866673811,24.2779225645,1.97579801093,0.0,41.9242800987,36.8599292233,23.7026757575,13.1978011584,9.34,1.16487459918
 04/04  20:00:00,213.050924342,24.2779225645,0.00671168093352,0.0,34.9369000822,32.3179380704,54.4746538908,45.1372794784,8.1725,1.16487441243
 04/04  21:00:00,151.267930401,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,48.7668580997,44.0768580997,4.67,0.02
 04/04  22:00:00,101.531916689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946800355,0.0,2.335,1.16446800355
 04/04  23:00:00,132.718295651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,104.491696849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924073368,0.0,2.335,1.16424073368
 04/05  01:00:00,95.3413473143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,94.0391315239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,93.2188401134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923752481,0.0,2.335,1.16423752481
 04/05  04:00:00,99.2646233123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,98.6873714984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,143.984901416,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,193.793290953,189.103290953,4.67,0.02
 04/05  07:00:00,148.068646775,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,187.809930987,181.97548779,4.67,1.16444319702
 04/05  08:00:00,223.973777984,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,168.276973669,158.939888177,8.1725,1.16458549165
 04/05  09:00:00,252.014366183,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.581427536,129.053927536,10.5075,0.02
 04/05  10:00:00,243.525974986,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.161097917,119.488665659,10.5075,1.16493225825
 04/05  11:00:00,270.468179424,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.224511607,116.406611012,10.5075,2.31040059514
 04/05  12:00:00,253.749735261,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.850720686,116.177672388,10.5075,1.16554829757
 04/05  13:00:00,251.9357561,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.13572292,113.462714834,10.5075,1.16550808532
 04/05  14:00:00,247.637615686,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.786618891,111.113918863,10.5075,1.16520002829
 04/05  15:00:00,244.64040851,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.274650531,106.601981216,10.5075,1.16516931484
 04/05  16:00:00,247.078095685,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.063272492,101.390798802,10.5075,1.1649736907
 04/05  17:00:00,246.694362647,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.537218149,106.864688438,10.5075,1.16502971054
 04/05  18:00:00,241.979277562,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,128.906030595,118.401060032,9.34,1.1649705627
 04/05  19:00:00,235.103274828,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,136.711229381,126.206465327,9.34,1.16476405438
 04/05  20:00:00,215.246216526,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,140.945353023,131.608085829,8.1725,1.16476719413
 04/05  21:00:00,155.645370539,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,107.133999505,101.299379113,4.67,1.16462039158
 04/05  22:00:00,102.855565166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,135.135467634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,106.273910537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925103722,0.0,2.335,1.16425103722
 04/06  01:00:00,97.587631173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,96.7287688472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,95.423635165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924767077,0.0,2.335,1.16424767077
 04/06  04:00:00,100.866238686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,99.8434531843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,144.382101973,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,215.009814863,210.319814863,4.67,0.02
 04/06  07:00:00,148.500532526,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,201.145599038,195.311078523,4.67,1.16452051473
 04/06  08:00:00,225.267734905,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,178.269915786,168.932753852,8.1725,1.16466193436
 04/06  09:00:00,253.793439351,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.608490185,135.080990185,10.5075,0.02
 04/06  10:00:00,245.398882393,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.886400036,123.213892624,10.5075,1.16500741203
 04/06  11:00:00,271.777268049,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.543590341,108.725543221,10.5075,2.31054712037
 04/06  12:00:00,255.178751028,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.886308492,96.2134925936,10.5075,1.16531589834
 04/06  13:00:00,252.273813795,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.339011778,94.6662326147,10.5075,1.16527916318
 04/06  14:00:00,247.859813235,24.2779225645,0.0,0.0,62.886420148,41.4019203762,102.981269674,91.3084990006,10.5075,1.16527067323
 04/06  15:00:00,244.553274766,24.2779225645,0.0,0.0,62.886420148,41.4019203762,90.1126864491,78.4401824122,10.5075,1.16500403692
 04/06  16:00:00,245.753789872,24.2779225645,0.0,0.0,62.886420148,41.4019203762,82.4883252847,70.8157823586,10.5075,1.16504292604
 04/06  17:00:00,245.281442321,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.8859649365,70.2133669286,10.5075,1.16509800791
 04/06  18:00:00,238.885489472,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,98.1729965558,87.6679585191,9.34,1.16503803674
 04/06  19:00:00,228.110757764,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,123.313190722,112.808359786,9.34,1.1648309365
 04/06  20:00:00,205.892232676,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,146.952789983,137.615456755,8.1725,1.1648332278
 04/06  21:00:00,147.286567795,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,122.255482989,116.420797222,4.67,1.16468576649
 04/06  22:00:00,94.8832438419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,128.870776045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,100.353337973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924808525,0.0,2.335,1.16424808525
 04/07  01:00:00,92.6020977201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,91.4569575271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,90.5382899484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924454005,0.0,2.335,1.16424454005
 04/07  04:00:00,112.277420579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,112.112326436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,158.089558101,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,235.178049862,229.343773479,4.67,1.16427638237
 04/07  07:00:00,153.844604536,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,218.535190341,213.845190341,4.67,0.02
 04/07  08:00:00,220.014729026,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,199.118046418,189.780965467,8.1725,1.16458095049
 04/07  09:00:00,246.899177341,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.646405326,157.118905326,10.5075,0.02
 04/07  10:00:00,240.197827416,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.817598314,133.145027589,10.5075,1.16507072495
 04/07  11:00:00,269.545996797,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.438865863,121.62069599,10.5075,2.31066987234
 04/07  12:00:00,252.282185211,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.80346492,121.130589058,10.5075,1.16537586245
 04/07  13:00:00,252.092127702,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.983769544,105.310931332,10.5075,1.16533821195
 04/07  14:00:00,248.561981248,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.24638494,95.5738110042,10.5075,1.16507393571
 04/07  15:00:00,244.778998058,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.0702241215,82.3976622826,10.5075,1.16506183889
 04/07  16:00:00,245.528768438,24.2779225645,0.0,0.0,62.886420148,41.4019203762,86.1731671246,74.5005673766,10.5075,1.165099748
 04/07  17:00:00,243.840126364,24.2779225645,0.0,0.0,62.886420148,41.4019203762,90.7946459706,79.1219921455,10.5075,1.1651538251
 04/07  18:00:00,239.981752612,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,103.302040905,92.7969478808,9.34,1.16509302466
 04/07  19:00:00,224.151074866,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,119.644384587,109.139499262,9.34,1.16488532502
 04/07  20:00:00,202.346628045,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,138.94003408,129.60264731,8.1725,1.16488677054
 04/07  21:00:00,143.487810082,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,120.116510143,114.281916886,4.67,1.16459325677
 04/07  22:00:00,94.0065314673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,126.938653667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930418018,0.0,2.335,1.16430418018
 04/07  24:00:00,96.689847442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,86.2074456308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,84.7349839455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561247218,0.0,1.75125,1.16436247218
 04/08  03:00:00,83.7895986446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,89.5232558197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,88.2461570372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556946947,0.0,1.75125,1.16431946947
 04/08  06:00:00,120.975431076,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,326.323599698,322.801099698,3.5025,0.02
 04/08  07:00:00,122.262329622,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,292.689875078,288.022873777,3.5025,1.16450130065
 04/08  08:00:00,185.966298268,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,249.242037968,243.384537968,5.8375,0.02
 04/08  09:00:00,206.056283153,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.300236773,191.795531166,9.34,1.16470560691
 04/08  10:00:00,234.259410885,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.216730564,143.544272129,10.5075,1.16495843507
 04/08  11:00:00,268.596827271,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.976759787,104.303975442,10.5075,1.16528434555
 04/08  12:00:00,255.431719429,24.2779225645,0.00633275010702,0.0,62.886420148,41.4019203762,85.9904866209,74.3176828033,10.5075,1.16530381764
 04/08  13:00:00,255.551780094,24.2779225645,0.00872146567403,0.0,62.886420148,41.4019203762,61.02402201,48.206005893,10.5075,2.31051611702
 04/08  14:00:00,250.019601982,24.2779225645,0.0070545521173,0.0,62.886420148,41.4019203762,47.002836472,35.3302124886,10.5075,1.16512398336
 04/08  15:00:00,244.5697443,24.2779225645,0.0622292360711,0.0,62.886420148,41.4019203762,38.8475033226,27.1748332942,10.5075,1.1651700284
 04/08  16:00:00,244.735263573,24.2779225645,0.722415463447,0.0,62.886420148,41.4019203762,29.4410816537,17.7683819285,10.5075,1.16519972526
 04/08  17:00:00,243.61924294,24.2779225645,1.00929545399,0.0,62.886420148,41.4019203762,29.6879744332,18.0154998407,10.5075,1.16497459248
 04/08  18:00:00,226.963734301,24.2779225645,0.0533738930696,0.0,34.9369000822,32.3179380704,50.6404115427,41.3029654888,8.1725,1.16494605389
 04/08  19:00:00,189.364421668,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,72.0369433058,65.0345400225,5.8375,1.1649032833
 04/08  20:00:00,183.86349252,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,85.5271599841,79.6696599841,5.8375,0.02
 04/08  21:00:00,137.045961311,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,66.8357187421,62.168596707,3.5025,1.16462203513
 04/08  22:00:00,96.4677577157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,130.827476331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571295469,0.0,1.75125,1.16446295469
 04/08  24:00:00,104.085361729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,96.1972645952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155438737,0.0,1.75125,1.1642938737
 04/09  02:00:00,95.3450477841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,93.7398654843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,99.9366347512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554265492,0.0,1.75125,1.16429265492
 04/09  05:00:00,99.4366793652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,129.408125768,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,198.593696597,195.071196597,3.5025,0.02
 04/09  07:00:00,137.652266384,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,199.724875748,195.057970776,3.5025,1.16440497227
 04/09  08:00:00,172.976859844,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,179.932861121,176.410361121,3.5025,0.02
 04/09  09:00:00,150.657434658,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,172.413441939,167.746474956,3.5025,1.16446698302
 04/09  10:00:00,184.940089549,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,154.187904255,147.162904255,7.005,0.02
 04/09  11:00:00,214.631214931,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,148.295451807,140.125640442,7.005,1.16481136445
 04/09  12:00:00,227.055536829,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,128.563647368,118.058741517,9.34,1.16490585092
 04/09  13:00:00,225.418904603,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.7281292,117.223157138,9.34,1.16497206268
 04/09  14:00:00,222.028967802,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,116.226951119,105.722170698,9.34,1.16478042014
 04/09  15:00:00,218.740322819,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,108.067104988,97.5622646855,9.34,1.16484030294
 04/09  16:00:00,215.565537804,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.753437481,103.393437481,9.34,0.02
 04/09  17:00:00,186.823906969,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,133.808676427,125.638777887,7.005,1.16489853963
 04/09  18:00:00,192.322345085,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,141.326347427,135.491657763,4.67,1.1646896645
 04/09  19:00:00,180.834269208,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,150.727482311,144.892727836,4.67,1.16475447543
 04/09  20:00:00,174.93509372,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,155.860615187,151.170615187,4.67,0.02
 04/09  21:00:00,156.733217031,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,115.912711714,110.07817769,4.67,1.16453402482
 04/09  22:00:00,101.236726464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,134.534516275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,106.414178957,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557211545,0.0,1.75125,1.16432211545
 04/10  01:00:00,100.322178024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,98.5781801697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,97.3568983953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923225147,0.0,2.335,1.16423225147
 04/10  04:00:00,103.432431664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,102.545799707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,143.702133268,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,200.183823657,194.34956047,4.67,1.16426318634
 04/10  07:00:00,151.386252228,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,191.38203247,186.69203247,4.67,0.02
 04/10  08:00:00,227.717072769,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,172.420166005,163.083033037,8.1725,1.16463296841
 04/10  09:00:00,256.314096492,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.551328237,129.879087068,10.5075,1.16474116849
 04/10  10:00:00,249.695385344,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.304865479,112.777365479,10.5075,0.02
 04/10  11:00:00,275.792512054,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.905491692,101.087235859,10.5075,2.31075583272
 04/10  12:00:00,258.646196714,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.777970929,98.1050565395,10.5075,1.16541438962
 04/10  13:00:00,256.458038178,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.80561272,95.1327387037,10.5075,1.1653740163
 04/10  14:00:00,255.944013932,24.2779225645,0.0,0.0,62.886420148,41.4019203762,83.9765870062,72.3039791185,10.5075,1.16510788776
 04/10  15:00:00,252.674915495,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.1527593774,69.4801661822,10.5075,1.16509319516
 04/10  16:00:00,252.604329292,24.2779225645,0.0,0.0,62.886420148,41.4019203762,82.3188207795,70.6461925538,10.5075,1.16512822562
 04/10  17:00:00,251.563647474,24.2779225645,0.0,0.0,62.886420148,41.4019203762,88.1528395609,75.3351772639,10.5075,2.31016229698
 04/10  18:00:00,246.497102381,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,94.5016022145,85.1416022145,9.34,0.02
 04/10  19:00:00,238.11872924,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,109.123087636,98.6181809188,9.34,1.16490671758
 04/10  20:00:00,215.916662218,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,122.886971943,113.549566272,8.1725,1.16490567011
 04/10  21:00:00,156.698506047,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,91.6662318518,85.8316210403,4.67,1.16461081151
 04/10  22:00:00,105.305736067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,137.634777009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932104763,0.0,2.335,1.16432104763
 04/10  24:00:00,109.600324568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,100.595091803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,98.9576959321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,97.6626891451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924521228,0.0,2.335,1.16424521228
 04/11  04:00:00,118.960307456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,119.12620546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,160.940317968,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,197.546571184,191.712295236,4.67,1.16427594716
 04/11  07:00:00,162.098650606,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,184.194870878,179.504870878,4.67,0.02
 04/11  08:00:00,230.8025618,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,156.855714729,147.518569065,8.1725,1.16464566383
 04/11  09:00:00,261.365917782,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.291627857,109.619375726,10.5075,1.16475213099
 04/11  10:00:00,255.573611992,24.2779225645,0.0,0.0,62.886420148,41.4019203762,102.145411786,91.6179117863,10.5075,0.02
 04/11  11:00:00,283.192283619,24.2779225645,0.00655523073669,0.0,62.886420148,41.4019203762,85.2506986078,72.4324252034,10.5075,2.31077340439
 04/11  12:00:00,268.503025714,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.4974591517,65.8245374975,10.5075,1.16542165423
