Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  13:00:00,266.752626207,24.2779225645,0.0,0.0,62.886420148,41.4019203762,73.6559524811,61.9830721248,10.5075,1.1653803563
 04/11  14:00:00,262.435785548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,69.8180244843,58.1454108885,10.5075,1.16511359587
 04/11  15:00:00,257.195260654,24.2779225645,0.0,0.0,62.886420148,41.4019203762,67.0388898314,55.3662918162,10.5075,1.16509801519
 04/11  16:00:00,254.226711132,24.2779225645,0.0,0.0,62.886420148,41.4019203762,69.0049366051,57.3323045267,10.5075,1.16513207841
 04/11  17:00:00,252.552796928,24.2779225645,0.0,0.0,62.886420148,41.4019203762,74.2653246345,61.4476573216,10.5075,2.31016731286
 04/11  18:00:00,248.182979665,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,82.9267629174,73.5667629174,9.34,0.02
 04/11  19:00:00,230.852992624,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,98.9161274032,88.4112192812,9.34,1.16490812202
 04/11  20:00:00,213.828946018,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,110.710377205,101.372970978,8.1725,1.16490622742
 04/11  21:00:00,153.724841738,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,80.7486079511,74.9139970489,4.67,1.16461090218
 04/11  22:00:00,106.026048817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,137.930841926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932092334,0.0,2.335,1.16432092334
 04/11  24:00:00,109.796444201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,101.021735849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,99.7676980607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,98.8213871389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924486785,0.0,2.335,1.16424486785
 04/12  04:00:00,104.276965227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,102.878001628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,143.906441837,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,192.079818254,186.24554294,4.67,1.16427531382
 04/12  07:00:00,151.99279475,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,180.760769209,176.070769209,4.67,0.02
 04/12  08:00:00,227.678558681,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,160.924723743,151.587580635,8.1725,1.16464310787
 04/12  09:00:00,255.941587371,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.043159903,120.370910567,10.5075,1.16474933598
 04/12  10:00:00,248.521461407,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.017495845,104.489995845,10.5075,0.02
 04/12  11:00:00,275.265756587,24.2779225645,0.0,0.0,62.886420148,41.4019203762,105.229299452,92.4110359622,10.5075,2.31076348972
 04/12  12:00:00,260.451464169,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.5163709573,80.8434557741,10.5075,1.16541518325
 04/12  13:00:00,260.067394775,24.2779225645,0.0,0.0,62.886420148,41.4019203762,79.1826175012,67.5097445424,10.5075,1.16537295878
 04/12  14:00:00,257.227318195,24.2779225645,0.0,0.0,62.886420148,41.4019203762,63.3431192299,51.6705136742,10.5075,1.16510555574
 04/12  15:00:00,256.222601907,24.2779225645,0.0,0.0,62.886420148,41.4019203762,48.2609181635,36.5883290955,10.5075,1.16508906803
 04/12  16:00:00,256.081865218,24.2779225645,0.0,0.0,62.886420148,41.4019203762,49.5607681395,37.8881459531,10.5075,1.16512218638
 04/12  17:00:00,254.133870515,24.2779225645,0.0,0.0,62.886420148,41.4019203762,55.6172947012,43.9446232886,10.5075,1.16517141265
 04/12  18:00:00,249.691197524,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,66.1077434722,55.6026369706,9.34,1.16510650164
 04/12  19:00:00,241.31643282,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,76.5044203804,65.9995247422,9.34,1.16489563817
 04/12  20:00:00,223.078870705,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,90.385773396,81.0483804769,8.1725,1.16489291917
 04/12  21:00:00,161.648392951,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,61.9194284384,56.0848313341,4.67,1.16459710436
 04/12  22:00:00,109.915167909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,142.395497246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930695217,0.0,2.335,1.16430695217
 04/12  24:00:00,115.996949567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,106.557065027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,105.550570575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,105.053395341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992307345,0.0,2.335,1.1642307345
 04/13  04:00:00,111.671059749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,111.62975578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,153.655457768,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,142.484577168,136.65031624,4.67,1.16426092809
 04/13  07:00:00,163.429629311,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,144.293972594,139.603972594,4.67,0.02
 04/13  08:00:00,239.468777243,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,123.703837136,114.366709675,8.1725,1.16462746138
 04/13  09:00:00,270.14815046,24.2779225645,0.00669730307998,0.0,62.886420148,41.4019203762,93.0755051489,81.4032724596,10.5075,1.16473268926
 04/13  10:00:00,263.687923662,24.2779225645,0.00408223327133,0.0,62.886420148,41.4019203762,84.0239859868,73.4964859868,10.5075,0.02
 04/13  11:00:00,285.90761272,24.2779225645,0.0,0.0,62.886420148,41.4019203762,83.7917451795,70.9735192207,10.5075,2.3107259588
 04/13  12:00:00,271.372793156,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.6439588825,69.9710639674,10.5075,1.16539491511
 04/13  13:00:00,270.948530238,24.2779225645,0.0,0.0,62.886420148,41.4019203762,75.9437955972,64.2709438351,10.5075,1.16535176205
 04/13  14:00:00,266.326034907,24.2779225645,0.0,0.0,62.886420148,41.4019203762,69.8949328299,58.2223491251,10.5075,1.16508370482
 04/13  15:00:00,262.576695095,24.2779225645,0.0,0.0,62.886420148,41.4019203762,64.3982846527,52.7257183622,10.5075,1.16506629049
 04/13  16:00:00,263.955004553,24.2779225645,0.0,0.0,62.886420148,41.4019203762,59.7900780518,48.1174795654,10.5075,1.16509848634
 04/13  17:00:00,265.104746366,24.2779225645,0.0,0.0,62.886420148,41.4019203762,63.3372823376,51.6646355885,10.5075,1.1651467491
 04/13  18:00:00,263.280966753,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,65.7074564857,55.202375481,9.34,1.16508100469
 04/13  19:00:00,256.835513718,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,68.6469339381,58.1420644613,9.34,1.16486947685
 04/13  20:00:00,241.449371588,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,77.1081501773,67.7707842607,8.1725,1.16486591656
 04/13  21:00:00,174.545812758,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,44.1885628632,38.3539932793,4.67,1.1645695839
 04/13  22:00:00,119.465594457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,148.951314291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,122.712212261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927652999,0.0,2.335,1.16427652999
 04/14  01:00:00,111.818458104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,106.788421439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,101.872845553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927087907,0.0,2.335,1.16427087907
 04/14  04:00:00,119.716564219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,116.10639691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,154.339707777,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.311033719,240.476800844,4.67,1.16423287484
 04/14  07:00:00,149.284754516,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,239.582329925,234.892329925,4.67,0.02
 04/14  08:00:00,214.839147169,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,212.567866954,203.230695877,8.1725,1.16467107791
 04/14  09:00:00,240.129070535,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.056683859,168.529183859,10.5075,0.02
 04/14  10:00:00,230.625213197,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.557869186,143.885291233,10.5075,1.16507795358
 04/14  11:00:00,260.670097495,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.288623537,125.470463385,10.5075,2.31066015157
 04/14  12:00:00,240.67573163,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.706418136,122.033557626,10.5075,1.16536050963
 04/14  13:00:00,238.052392451,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.927379608,118.254563182,10.5075,1.16531642574
 04/14  14:00:00,234.731817916,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.812912284,109.140364582,10.5075,1.16504770193
 04/14  15:00:00,231.350263974,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.168998121,100.49646878,10.5075,1.16502934072
 04/14  16:00:00,230.659249184,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.632589742,106.960029105,10.5075,1.16506063715
 04/14  17:00:00,228.717560717,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.113529158,120.440921213,10.5075,1.16510794506
 04/14  18:00:00,227.00081309,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,147.3668205,136.861779134,9.34,1.16504136542
 04/14  19:00:00,209.097190208,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,158.001310957,147.496481797,9.34,1.16482915979
 04/14  20:00:00,194.513395814,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,174.253255775,164.915931017,8.1725,1.16482475824
 04/14  21:00:00,138.970693772,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,148.80015272,142.965480102,4.67,1.16467261744
 04/14  22:00:00,90.9835043491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,124.845865399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,95.6604283319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923475677,0.0,2.335,1.16423475677
 04/15  01:00:00,85.4224102019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,84.3694290294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554240404,0.0,1.75125,1.16429240404
 04/15  03:00:00,83.8263803901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,90.0251342635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,89.4582552329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549727692,0.0,1.75125,1.16424727692
 04/15  06:00:00,119.806409741,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,290.240228926,286.717728926,3.5025,0.02
 04/15  07:00:00,125.079708699,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,272.042191969,268.519691969,3.5025,0.02
 04/15  08:00:00,187.530438624,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,249.600684722,242.598542772,5.8375,1.16464195057
 04/15  09:00:00,207.319383453,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,217.913510834,207.408810576,9.34,1.1647002581
 04/15  10:00:00,232.92804621,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.811944605,178.139359532,10.5075,1.16508507262
 04/15  11:00:00,262.66458361,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.673784324,161.00110358,10.5075,1.16518074406
 04/15  12:00:00,243.960086789,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.484254418,150.811560941,10.5075,1.16519347614
 04/15  13:00:00,241.783308701,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.578298042,142.905345681,10.5075,1.16545236123
 04/15  14:00:00,238.163585156,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.66721181,137.994540843,10.5075,1.16517096714
 04/15  15:00:00,236.308578172,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.512429809,121.694673665,10.5075,2.31025614408
 04/15  16:00:00,237.24941621,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.271168775,112.598611654,10.5075,1.16505712119
 04/15  17:00:00,235.36102011,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.875620692,116.203056489,10.5075,1.16506420378
 04/15  18:00:00,217.179311728,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,152.785329269,143.447807793,8.1725,1.165021476
 04/15  19:00:00,175.012384464,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,174.45360435,168.59610435,5.8375,0.02
 04/15  20:00:00,173.657750134,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,190.641043655,183.638754223,5.8375,1.16478943217
 04/15  21:00:00,129.245862326,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,166.068262859,161.401093285,3.5025,1.16466957404
 04/15  22:00:00,87.1269259651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,121.31293506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565124398,0.0,1.75125,1.16440124398
 04/15  24:00:00,91.3585783102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,84.0451524169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553539582,0.0,1.75125,1.16428539582
 04/16  02:00:00,83.5062045371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,83.0903081697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,89.2999149134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552340773,0.0,1.75125,1.16427340773
 04/16  05:00:00,88.3599066897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,118.321985906,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,316.315314759,312.792814759,3.5025,0.02
 04/16  07:00:00,123.293860342,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,298.424860336,293.758038139,3.5025,1.16432219648
 04/16  08:00:00,157.924544111,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,266.559355066,263.036855066,3.5025,0.02
 04/16  09:00:00,132.649187876,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,248.84922918,244.182333624,3.5025,1.16439555506
 04/16  10:00:00,167.592073943,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,217.166229349,210.141229349,7.005,0.02
 04/16  11:00:00,197.841178232,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,210.396917879,202.227118854,7.005,1.16479902476
 04/16  12:00:00,206.546962841,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,194.665689383,184.160782524,9.34,1.16490685923
 04/16  13:00:00,205.216438707,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,187.854238811,177.349272363,9.34,1.16496644806
 04/16  14:00:00,202.136908054,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,170.403614302,159.89885223,9.34,1.16476207194
 04/16  15:00:00,200.433693604,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,152.777140139,143.417140139,9.34,0.02
 04/16  16:00:00,199.081297189,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,166.39785594,155.892993294,9.34,1.16486264636
 04/16  17:00:00,170.326185839,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,193.453131864,185.283266375,7.005,1.1648654889
 04/16  18:00:00,175.920798839,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,196.107299935,190.272682383,4.67,1.164617552
 04/16  19:00:00,160.160530459,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,204.317641217,199.627641217,4.67,0.02
 04/16  20:00:00,159.647713448,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,219.208404348,213.37384991,4.67,1.16455443791
 04/16  21:00:00,143.733596829,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,188.74301022,184.05301022,4.67,0.02
 04/16  22:00:00,87.796369683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565337705,0.0,1.75125,1.16440337705
 04/16  23:00:00,121.939292001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,91.7844424551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557776901,0.0,1.75125,1.16432776901
 04/17  01:00:00,86.412488236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,85.6629921233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,85.3083013524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,91.8350496375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926782504,0.0,2.335,1.16426782504
 04/17  05:00:00,91.1000575105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,129.753703583,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,317.543371199,312.853371199,4.67,0.02
 04/17  07:00:00,138.842684137,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,282.472097365,276.63758625,4.67,1.16451111564
 04/17  08:00:00,215.078806317,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,240.744824965,232.552324965,8.1725,0.02
 04/17  09:00:00,241.64053534,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.864123105,199.191752236,10.5075,1.16487086882
 04/17  10:00:00,231.472828096,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.89345535,187.220877112,10.5075,1.16507823809
 04/17  11:00:00,260.974226288,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.652297564,162.979647676,10.5075,1.16514988844
 04/17  12:00:00,242.938706487,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.874974895,143.056583579,10.5075,2.31089131665
 04/17  13:00:00,241.702709467,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.244866442,125.571982556,10.5075,1.16538388558
 04/17  14:00:00,237.150211735,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.857779656,129.185210638,10.5075,1.16506901754
 04/17  15:00:00,232.290683201,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.806139916,143.133612206,10.5075,1.16502770995
 04/17  16:00:00,232.290338102,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.788867814,148.116307802,10.5075,1.16506001213
 04/17  17:00:00,232.748295481,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.310042292,145.637434023,10.5075,1.1651082692
 04/17  18:00:00,232.002072099,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,161.11959711,150.614578207,9.34,1.16501890328
 04/17  19:00:00,220.895355527,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,174.831184128,164.326411727,9.34,1.16477240123
 04/17  20:00:00,204.641498349,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,189.592380931,180.255119535,8.1725,1.16476139541
 04/17  21:00:00,145.516299484,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,159.508264878,154.818264878,4.67,0.02
 04/17  22:00:00,91.877667633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994554814,0.0,2.335,1.1644554814
 04/17  23:00:00,126.138363782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,96.7441425087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,89.0451692369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927868113,0.0,2.335,1.16427868113
 04/18  02:00:00,88.2595990796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,87.5142573325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,109.498963156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924967831,0.0,2.335,1.16424967831
 04/18  05:00:00,109.27957322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,148.342862582,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,289.730965122,285.040965122,4.67,0.02
 04/18  07:00:00,149.376149616,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,270.186172371,264.351747749,4.67,1.16442462161
 04/18  08:00:00,216.498994455,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,234.772641534,226.580141534,8.1725,0.02
 04/18  09:00:00,244.036516518,24.2779225645,0.0,0.0,62.886420148,41.4019203762,204.758684835,193.086341263,10.5075,1.16484357243
 04/18  10:00:00,234.696298347,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.176576271,175.50408662,10.5075,1.16498965153
 04/18  11:00:00,264.441580597,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.827810005,147.154969735,10.5075,1.16534027005
 04/18  12:00:00,247.380863507,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.226484115,127.408275771,10.5075,2.31070834386
 04/18  13:00:00,245.061321275,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.930160079,117.257369107,10.5075,1.16529097198
 04/18  14:00:00,243.249920954,24.2779225645,0.00282737179136,0.0,62.886420148,41.4019203762,105.868699135,94.1959717192,10.5075,1.1652274161
 04/18  15:00:00,240.93749068,24.2779225645,0.00260888040512,0.0,62.886420148,41.4019203762,94.593775042,82.9213419145,10.5075,1.1649331276
 04/18  16:00:00,241.535402396,24.2779225645,0.0,0.0,62.886420148,41.4019203762,90.5208480977,78.8483837185,10.5075,1.16496437913
 04/18  17:00:00,241.060311325,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.578315323,82.9058036357,10.5075,1.16501168722
 04/18  18:00:00,238.104390147,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,103.148762383,92.6438408378,9.34,1.16492154508
 04/18  19:00:00,220.385621021,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,115.508614943,105.003752348,9.34,1.16486259505
 04/18  20:00:00,203.950936354,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,128.612315839,119.274969183,8.1725,1.16484665511
 04/18  21:00:00,146.146306759,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,98.8876518475,94.1976518475,4.67,0.02
 04/18  22:00:00,97.0174517452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945968078,0.0,2.335,1.16445968078
 04/18  23:00:00,129.890084429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,100.215093635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,90.9510746398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925104274,0.0,2.335,1.16425104274
 04/19  02:00:00,89.0261639931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,87.6981080299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,93.4171973591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921776016,0.0,2.335,1.16421776016
 04/19  05:00:00,92.2097535556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,130.53078583,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,288.567300841,283.877300841,4.67,0.02
 04/19  07:00:00,139.327274957,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,257.640131467,251.805695039,4.67,1.16443642751
 04/19  08:00:00,215.194330703,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,228.157051498,219.964551498,8.1725,0.02
 04/19  09:00:00,241.712502267,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.464615267,185.792253773,10.5075,1.16486149388
 04/19  10:00:00,232.262775381,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.760581636,160.088194543,10.5075,1.16488709319
 04/19  11:00:00,261.690166691,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.722643604,142.049907253,10.5075,1.16523635072
 04/19  12:00:00,242.595684344,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.047190484,137.229192644,10.5075,2.31049784016
 04/19  13:00:00,242.663650601,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.407968167,117.734988414,10.5075,1.16547975266
 04/19  14:00:00,242.3250976,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.881260139,97.208640532,10.5075,1.16511960663
 04/19  15:00:00,239.268177955,24.2779225645,0.0,0.0,62.886420148,41.4019203762,99.7657287719,88.0931721649,10.5075,1.16505660694
 04/19  16:00:00,239.151542615,24.2779225645,0.0,0.0,62.886420148,41.4019203762,96.4225486556,84.7499578696,10.5075,1.16509078596
 04/19  17:00:00,239.83524927,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.8538105279,81.1811696291,10.5075,1.16514089878
 04/19  18:00:00,237.536696798,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,98.9200884488,88.4150586928,9.34,1.16502975596
 04/19  19:00:00,226.60838477,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,113.987539247,103.48278931,9.34,1.16474993684
 04/19  20:00:00,208.050898243,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,133.772664476,124.43543132,8.1725,1.16473315552
 04/19  21:00:00,147.453210717,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,114.862839307,110.172839307,4.67,0.02
 04/19  22:00:00,93.2615735448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945008212,0.0,2.335,1.16445008212
 04/19  23:00:00,126.436602277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,96.8978408741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,88.5485092325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928131836,0.0,2.335,1.16428131836
 04/20  02:00:00,87.1305918573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,86.155113819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,92.0007993435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,90.8644616399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923977977,0.0,2.335,1.16423977977
 04/20  06:00:00,128.913884992,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,271.726463339,267.036463339,4.67,0.02
 04/20  07:00:00,136.386822983,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,259.111147472,253.276713432,4.67,1.1644340399
 04/20  08:00:00,212.837066496,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,221.884161346,213.691661346,8.1725,0.02
 04/20  09:00:00,239.726793837,24.2779225645,0.0,0.0,62.886420148,41.4019203762,190.136031967,178.463696246,10.5075,1.16483572093
 04/20  10:00:00,230.544064851,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.482975852,160.81048986,10.5075,1.16498599172
 04/20  11:00:00,261.349011477,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.679348049,132.006450555,10.5075,1.16539749466
 04/20  12:00:00,244.667976866,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.747981265,109.075041035,10.5075,1.16544022991
 04/20  13:00:00,242.414460034,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.816431907,95.9981799767,10.5075,2.31075193003
 04/20  14:00:00,238.982203168,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.010779973,83.3380313906,10.5075,1.16524858233
 04/20  15:00:00,236.571041036,24.2779225645,0.00535311179944,0.0,62.886420148,41.4019203762,80.6699955209,68.9975625938,10.5075,1.16493292711
 04/20  16:00:00,238.107754542,24.2779225645,0.0,0.0,62.886420148,41.4019203762,76.2914880656,64.619021953,10.5075,1.16496611259
 04/20  17:00:00,237.580155237,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.8840936205,66.2115783294,10.5075,1.16501529107
 04/20  18:00:00,235.562911711,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,83.8512096886,73.3463062226,9.34,1.16490346597
 04/20  19:00:00,224.095719236,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,97.2037604256,86.6989495191,9.34,1.1648109065
 04/20  20:00:00,205.660328585,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,114.975822167,106.783322167,8.1725,0.02
 04/20  21:00:00,146.779390302,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,92.6930378694,86.8583911721,4.67,1.16464669731
 04/20  22:00:00,92.9527178373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,126.264425853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931809436,0.0,2.335,1.16431809436
 04/20  24:00:00,97.8241923802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,89.587075485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,88.5248316835,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992969876,0.0,2.335,1.1642969876
 04/21  03:00:00,88.0697364122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,109.758749392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,109.358601838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924726303,0.0,2.335,1.16424726303
 04/21  06:00:00,148.042485577,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,265.985042575,261.295042575,4.67,0.02
 04/21  07:00:00,149.151741915,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,254.173716784,249.483716784,4.67,0.02
 04/21  08:00:00,216.266439042,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,226.218496003,216.88133442,8.1725,1.1646615826
 04/21  09:00:00,243.507649397,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.212699819,180.540405982,10.5075,1.1647938374
 04/21  10:00:00,234.398603292,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.072094423,166.399524567,10.5075,1.16506985567
 04/21  11:00:00,264.126637607,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.533212236,143.860448066,10.5075,1.16526417023
 04/21  12:00:00,246.579511568,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.955366487,125.282560255,10.5075,1.16530623241
 04/21  13:00:00,246.7513225,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.915865883,103.097884876,10.5075,2.31048100673
 04/21  14:00:00,243.31130183,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.734749784,92.0621379682,10.5075,1.16511181548
 04/21  15:00:00,240.16482678,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.0679227795,83.3953956396,10.5075,1.16502713987
 04/21  16:00:00,240.453907298,24.2779225645,0.0,0.0,62.886420148,41.4019203762,93.5663486129,81.893785421,10.5075,1.16506319188
 04/21  17:00:00,240.303061209,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.9543688871,84.2817537269,10.5075,1.16511516015
 04/21  18:00:00,239.077199791,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,95.8076284448,85.3026459509,9.34,1.16498249389
 04/21  19:00:00,221.013658548,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,108.926009448,99.5660094477,9.34,0.02
 04/21  20:00:00,204.227388862,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,121.647383153,112.310047346,8.1725,1.16483580683
 04/21  21:00:00,146.439700716,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,94.9409473322,89.1063718058,4.67,1.1645755264
 04/21  22:00:00,98.109882626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,130.750204741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934310765,0.0,2.335,1.16434310765
 04/21  24:00:00,101.875530782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,90.7854173269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,89.4037011971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556095166,0.0,1.75125,1.16431095166
 04/22  03:00:00,88.2132010605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,93.6854110741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,92.7725094131,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552909526,0.0,1.75125,1.16427909526
 04/22  06:00:00,119.527852588,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,258.42807438,254.90557438,3.5025,0.02
 04/22  07:00:00,128.720996212,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,241.872801837,237.205701861,3.5025,1.16459997641
 04/22  08:00:00,190.957444253,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,209.720136639,203.862636639,5.8375,0.02
 04/22  09:00:00,211.004961828,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,179.210346765,168.705636953,9.34,1.16470981234
 04/22  10:00:00,236.428767995,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.420537628,138.748012646,10.5075,1.16502498229
 04/22  11:00:00,267.266794156,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.717765434,116.044933876,10.5075,1.16533155817
 04/22  12:00:00,249.822457827,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.256475182,105.583638901,10.5075,1.1653362813
 04/22  13:00:00,247.253228314,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.229253551,93.411213169,10.5075,2.31054038204
 04/22  14:00:00,244.343443413,24.2779225645,0.0,0.0,62.886420148,41.4019203762,90.7827119828,79.1100937696,10.5075,1.16511821321
 04/22  15:00:00,241.982565044,24.2779225645,0.0,0.0,62.886420148,41.4019203762,83.0441071022,71.3714570062,10.5075,1.16515009603
 04/22  16:00:00,241.44642768,24.2779225645,0.0,0.0,62.886420148,41.4019203762,84.7370919192,73.0644259339,10.5075,1.16516598533
 04/22  17:00:00,240.619742426,24.2779225645,0.0,0.0,62.886420148,41.4019203762,90.3268761831,78.654210273,10.5075,1.16516591003
 04/22  18:00:00,224.050343453,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,107.057620425,97.7200038911,8.1725,1.16511653361
 04/22  19:00:00,179.905107752,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,135.072475102,128.070140108,5.8375,1.16483499422
 04/22  20:00:00,174.716802591,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,157.442868811,151.585368811,5.8375,0.02
 04/22  21:00:00,128.529907054,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,138.471799546,133.804682648,3.5025,1.16461689793
 04/22  22:00:00,85.9673759247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  23:00:00,119.923405153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563096631,0.0,1.75125,1.16438096631
 04/22  24:00:00,89.4645304025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,81.2273939842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553635129,0.0,1.75125,1.16428635129
 04/23  02:00:00,80.1855908319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,79.2343220557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,85.3129797487,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552556001,0.0,1.75125,1.16427556001
 04/23  05:00:00,84.839336269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,112.0946465,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,361.845864933,358.323364933,3.5025,0.02
 04/23  07:00:00,120.616498139,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,325.38924251,320.722346315,3.5025,1.16439619445
 04/23  08:00:00,156.887731474,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,274.170080636,270.647580636,3.5025,0.02
 04/23  09:00:00,131.086510707,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,257.149483474,252.482519028,3.5025,1.16446444563
 04/23  10:00:00,165.923318599,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,207.866112042,200.841112042,7.005,0.02
 04/23  11:00:00,196.212922125,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,180.493424595,172.323869678,7.005,1.16455491651
 04/23  12:00:00,205.370771932,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,152.285640021,141.780681476,9.34,1.16495854567
 04/23  13:00:00,202.75243862,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,140.513445587,130.008629603,9.34,1.16481598372
 04/23  14:00:00,199.538840245,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.193494748,116.688692803,9.34,1.16480194488
 04/23  15:00:00,198.239568876,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,110.41356586,101.05356586,9.34,0.02
 04/23  16:00:00,197.954727214,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,104.54798058,94.0430855646,9.34,1.16489501531
 04/23  17:00:00,168.683720901,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,117.797955767,109.62806446,7.005,1.16489130711
 04/23  18:00:00,174.65177393,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,126.345812078,120.511172744,4.67,1.16463933329
 04/23  19:00:00,154.622225399,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,135.730910696,131.040910696,4.67,0.02
 04/23  20:00:00,156.259673059,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,163.987571311,158.15300042,4.67,1.16457089132
 04/23  21:00:00,141.702023013,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,135.935314259,130.100885264,4.67,1.1644289951
 04/23  22:00:00,86.0700146622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,120.133320989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,91.1404727888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558785045,0.0,1.75125,1.16433785045
 04/24  01:00:00,85.4701502608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,84.6134751886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,83.8464987858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,89.7300823615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927603664,0.0,2.335,1.16427603664
 04/24  05:00:00,88.7988450265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,127.144892193,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,308.04200801,303.35200801,4.67,0.02
 04/24  07:00:00,134.883936156,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,277.079733099,271.245330171,4.67,1.16440292785
 04/24  08:00:00,211.603822849,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,223.685167517,215.492667517,8.1725,0.02
 04/24  09:00:00,238.378650467,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.056272712,164.383907371,10.5075,1.16486534063
 04/24  10:00:00,232.274980451,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.121794036,127.449229892,10.5075,1.16506414346
 04/24  11:00:00,265.737899591,24.2779225645,0.0060236951319,0.0,62.886420148,41.4019203762,102.525227522,90.8523219394,10.5075,1.16540558221
 04/24  12:00:00,252.130166693,24.2779225645,0.00825691059573,0.0,62.886420148,41.4019203762,77.0791900522,64.2608711005,10.5075,2.31081895167
 04/24  13:00:00,251.643680967,24.2779225645,0.131249047156,0.0,62.886420148,41.4019203762,52.7001192195,41.0272821188,10.5075,1.16533710068
 04/24  14:00:00,249.545294982,24.2779225645,1.08987667065,0.0,62.886420148,41.4019203762,34.6377716697,22.9652538158,10.5075,1.16501785383
 04/24  15:00:00,248.100304916,24.2779225645,2.69463404768,0.0,62.886420148,41.4019203762,21.8077225746,10.1352527339,10.5075,1.16496984075
 04/24  16:00:00,248.80110331,24.2779225645,3.41315019567,0.0,62.886420148,41.4019203762,18.9147658533,7.24227096578,10.5075,1.1649948875
 04/24  17:00:00,247.886140689,24.2779225645,3.53686538764,0.0,62.886420148,41.4019203762,20.4477803641,8.77524465174,10.5075,1.16503571239
 04/24  18:00:00,244.83965737,24.2779225645,2.03222914157,0.0,41.9242800987,36.8599292233,28.2580715627,17.7531313178,9.34,1.16494024488
 04/24  19:00:00,227.754718919,24.2779225645,0.284688521296,0.0,41.9242800987,36.8599292233,50.3802502062,39.8753740835,9.34,1.16487612268
 04/24  20:00:00,210.825694714,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,74.5257498718,65.1883952039,8.1725,1.16485466781
 04/24  21:00:00,148.703767624,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,57.2691680782,52.5791680782,4.67,0.02
 04/24  22:00:00,93.4082461358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994662054,0.0,2.335,1.1644662054
 04/24  23:00:00,126.986401273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,97.5200844676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,88.2721904695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925633608,0.0,2.335,1.16425633608
 04/25  02:00:00,86.7829178393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,85.3876591657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,106.694879173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922122326,0.0,2.335,1.16422122326
 04/25  05:00:00,105.954665458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,144.683617113,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,280.058131803,275.368131803,4.67,0.02
 04/25  07:00:00,146.093974021,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.445160263,240.610724786,4.67,1.16443547619
 04/25  08:00:00,214.926412227,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,193.395736099,185.203236099,8.1725,0.02
 04/25  09:00:00,244.650458187,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.886997648,136.214646804,10.5075,1.16485084412
 04/25  10:00:00,236.327706084,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.034467079,112.362095672,10.5075,1.16487140774
 04/25  11:00:00,268.147728231,24.2779225645,0.00766906717578,0.0,62.886420148,41.4019203762,95.017258351,83.3445467412,10.5075,1.1652116098
 04/25  12:00:00,254.380617595,24.2779225645,0.00893859070168,0.0,62.886420148,41.4019203762,67.9944139344,56.3216846406,10.5075,1.16522929375
 04/25  13:00:00,252.26406344,24.2779225645,0.00702833253401,0.0,62.886420148,41.4019203762,53.8265661242,41.0081571995,10.5075,2.31090892465
 04/25  14:00:00,247.816659977,24.2779225645,0.157421247988,0.0,62.886420148,41.4019203762,40.7852739224,29.1127038166,10.5075,1.16507010571
 04/25  15:00:00,244.519902098,24.2779225645,0.52200520438,0.0,62.886420148,41.4019203762,30.9203843144,19.2478828729,10.5075,1.16500144142
 04/25  16:00:00,245.196097881,24.2779225645,0.647049728351,0.0,62.886420148,41.4019203762,29.1297984252,17.457269137,10.5075,1.16502928813
 04/25  17:00:00,245.256283586,24.2779225645,0.704715124559,0.0,62.886420148,41.4019203762,31.1677141746,19.4951412418,10.5075,1.16507293278
 04/25  18:00:00,241.223832747,24.2779225645,0.030067444584,0.0,41.9242800987,36.8599292233,47.0017264099,36.4967696958,9.34,1.16495671411
 04/25  19:00:00,217.375449094,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,77.3296797269,66.8248197299,9.34,1.16485999703
 04/25  20:00:00,200.911244142,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,101.006378409,92.8138784093,8.1725,0.02
 04/25  21:00:00,141.643351573,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,82.7941564944,76.9595356055,4.67,1.1646208889
 04/25  22:00:00,91.4547287274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,124.530548141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936239535,0.0,2.335,1.16436239535
 04/25  24:00:00,95.2825340974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,87.023776262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,85.9872909575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926801143,0.0,2.335,1.16426801143
 04/26  03:00:00,84.9008123289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,90.7980357864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,89.8200399556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922080575,0.0,2.335,1.16422080575
 04/26  06:00:00,124.977687166,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,294.484531169,289.794531169,4.67,0.02
 04/26  07:00:00,137.226237945,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,264.60849513,259.91849513,4.67,0.02
 04/26  08:00:00,213.917269311,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,229.734802926,220.397629401,8.1725,1.16467352498
 04/26  09:00:00,241.215067945,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.264272461,182.59194863,10.5075,1.16482383147
 04/26  10:00:00,231.956438604,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.02588999,162.353511048,10.5075,1.16487894197
 04/26  11:00:00,262.638507837,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.102301487,136.429520775,10.5075,1.16528071247
 04/26  12:00:00,245.50383279,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.356130618,124.683313716,10.5075,1.1653169017
 04/26  13:00:00,244.419425184,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.658011652,119.840024876,10.5075,2.31048677574
 04/26  14:00:00,242.945957685,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.596329515,109.92372183,10.5075,1.16510768518
 04/26  15:00:00,239.896643593,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.542960741,106.870442289,10.5075,1.16501845196
 04/26  16:00:00,239.039417479,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.634230685,115.961681587,10.5075,1.16504909819
 04/26  17:00:00,239.270729511,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.490059486,128.817463936,10.5075,1.1650955501
 04/26  18:00:00,237.191171923,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,143.768885598,133.26392688,9.34,1.16495871838
 04/26  19:00:00,223.681210625,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,151.932959561,142.572959561,9.34,0.02
 04/26  20:00:00,210.520551894,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,167.427991477,158.09068316,8.1725,1.1648083169
 04/26  21:00:00,150.871117526,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,138.535004501,132.700459427,4.67,1.16454507456
 04/26  22:00:00,99.2646440258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  23:00:00,132.542756116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993111336,0.0,2.335,1.1643111336
 04/26  24:00:00,103.450812501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,94.6139557948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,92.7509632318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992645946,0.0,2.335,1.1642645946
 04/27  03:00:00,91.1029170469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,96.1054543074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  05:00:00,94.3216062263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,129.187016252,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,280.3010854,274.466812452,4.67,1.16427294768
 04/27  07:00:00,141.462323313,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,256.044573545,251.354573545,4.67,0.02
 04/27  08:00:00,217.773425152,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,221.849712985,212.512592906,8.1725,1.16462007864
 04/27  09:00:00,244.601812796,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.950791789,175.278510623,10.5075,1.16478116635
 04/27  10:00:00,233.414010747,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.152095082,161.479724518,10.5075,1.16487056411
 04/27  11:00:00,263.008177967,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.821043933,139.148210324,10.5075,1.16533360868
 04/27  12:00:00,246.043782339,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.201108624,119.528220376,10.5075,1.16538824803
 04/27  13:00:00,243.925889993,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.121314018,111.448482938,10.5075,1.16533107933
 04/27  14:00:00,240.509434562,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.120599554,98.4480461897,10.5075,1.1650533647
 04/27  15:00:00,237.556630585,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.346032168,82.6735098323,10.5075,1.16502233567
 04/27  16:00:00,236.793972618,24.2779225645,0.0,0.0,62.886420148,41.4019203762,89.777998085,78.1054580155,10.5075,1.16504006945
 04/27  17:00:00,235.302531157,24.2779225645,0.0,0.0,62.886420148,41.4019203762,91.0643699027,79.3917963496,10.5075,1.16507355303
 04/27  18:00:00,234.420153222,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,90.5542256591,80.0492304616,9.34,1.16499519746
 04/27  19:00:00,218.359431361,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,108.878991099,98.3742172538,9.34,1.16477384484
 04/27  20:00:00,202.721617764,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,140.488826707,131.151569196,8.1725,1.16475751066
 04/27  21:00:00,144.549492462,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,120.237686834,114.403089781,4.67,1.16459705306
 04/27  22:00:00,91.8109262153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,125.707508993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,96.9216222587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922668594,0.0,2.335,1.16422668594
 04/28  01:00:00,88.7419680197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,87.3266146217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,86.1511102516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921614411,0.0,2.335,1.16421614411
 04/28  04:00:00,107.578568101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,107.11342009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,142.671601104,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,300.905441788,296.215441788,4.67,0.02
 04/28  07:00:00,147.133947166,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,272.114792629,266.280317155,4.67,1.16447547344
