Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  08:00:00,214.532710033,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,228.76448602,219.427389704,8.1725,1.16459631571
 04/28  09:00:00,242.899303629,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.398263872,169.870763872,10.5075,0.02
 04/28  10:00:00,236.471927716,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.85406385,137.181651579,10.5075,1.16491227024
 04/28  11:00:00,269.601992333,24.2779225645,0.00247892612424,0.0,62.886420148,41.4019203762,114.311743483,102.639058813,10.5075,1.16518466971
 04/28  12:00:00,256.924920841,24.2779225645,0.00761786431803,0.0,62.886420148,41.4019203762,86.0047800239,73.18636294,10.5075,2.31091708392
 04/28  13:00:00,257.351994576,24.2779225645,0.00884613932752,0.0,62.886420148,41.4019203762,59.1831308971,47.5102512254,10.5075,1.16537967172
 04/28  14:00:00,251.577436316,24.2779225645,0.00701297598335,0.0,62.886420148,41.4019203762,47.167692778,35.495134981,10.5075,1.16505779704
 04/28  15:00:00,246.851544609,24.2779225645,0.133379477625,0.0,62.886420148,41.4019203762,36.2383771467,24.5658711961,10.5075,1.16500595062
 04/28  16:00:00,246.486862685,24.2779225645,0.397275781471,0.0,62.886420148,41.4019203762,32.3487249761,20.6761983925,10.5075,1.16502658362
 04/28  17:00:00,246.337151402,24.2779225645,0.436642745389,0.0,62.886420148,41.4019203762,33.5212086981,21.84864577,10.5075,1.16506292812
 04/28  18:00:00,243.843882607,24.2779225645,0.127632581397,0.0,41.9242800987,36.8599292233,39.4748043278,28.9698405327,9.34,1.16496379512
 04/28  19:00:00,221.06994992,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,62.2881129061,51.7832167946,9.34,1.16489611145
 04/28  20:00:00,205.574759811,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,82.025566075,72.6881952276,8.1725,1.1648708474
 04/28  21:00:00,145.916522616,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,57.2251026594,52.5351026594,4.67,0.02
 04/28  22:00:00,95.5821462246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943004858,0.0,2.335,1.16443004858
 04/28  23:00:00,127.823044226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,98.7496325443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,88.539501794,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564679851,0.0,1.75125,1.16439679851
 04/29  02:00:00,88.0097400376,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,87.2737638689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,93.3396244848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554888974,0.0,1.75125,1.16429888974
 04/29  05:00:00,92.5804448571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,115.826224261,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,245.731232285,242.208732285,3.5025,0.02
 04/29  07:00:00,128.662445444,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,228.442867123,223.775771045,3.5025,1.16459607833
 04/29  08:00:00,192.917132961,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,188.320447077,181.318298149,5.8375,1.16464892776
 04/29  09:00:00,217.597423783,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,142.003880604,132.643880604,9.34,0.02
 04/29  10:00:00,246.291337587,24.2779225645,0.00858039471497,0.0,62.886420148,41.4019203762,99.493918317,87.8213467407,10.5075,1.16507157632
 04/29  11:00:00,278.998187014,24.2779225645,0.0171181512974,0.0,62.886420148,41.4019203762,64.5726721832,52.9000096048,10.5075,1.16516257846
 04/29  12:00:00,267.545054153,24.2779225645,0.662882144966,0.0,62.886420148,41.4019203762,38.6919860835,25.8737467624,10.5075,2.31073932117
 04/29  13:00:00,268.47282549,24.2779225645,3.08104380753,0.0,62.886420148,41.4019203762,15.8680581525,4.19526380137,10.5075,1.1652943511
 04/29  14:00:00,262.884835449,24.2779225645,4.47793707222,0.0,62.886420148,41.4019203762,11.6727047499,0.0,10.5075,1.16520474991
 04/29  15:00:00,259.915858007,24.2779225645,5.75832606767,0.0,62.886420148,41.4019203762,11.672491903,0.0,10.5075,1.16499190303
 04/29  16:00:00,260.110370188,24.2779225645,6.61557920343,0.0,62.886420148,41.4019203762,11.6725082848,0.0,10.5075,1.1650082848
 04/29  17:00:00,257.466450195,24.2779225645,6.05140030624,0.0,62.886420148,41.4019203762,11.6725089947,0.0,10.5075,1.16500899474
 04/29  18:00:00,235.911880527,24.2779225645,2.97844810339,0.0,34.9369000822,32.3179380704,19.3693339709,10.0318651681,8.1725,1.16496880282
 04/29  19:00:00,188.963569724,24.2779225645,0.39754343627,0.0,20.9621400493,23.2339557645,38.8818391703,31.8793995765,5.8375,1.16493959381
 04/29  20:00:00,187.331519954,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,59.8893844595,52.8871302137,5.8375,1.16475424582
 04/29  21:00:00,137.841737614,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,39.3324853508,35.8099853508,3.5025,0.02
 04/29  22:00:00,93.3719973852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575566063,0.0,1.75125,1.16450566063
 04/29  23:00:00,124.997242996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,96.5868529795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565488562,0.0,1.75125,1.16440488562
 04/30  01:00:00,88.5594333521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,86.7898600095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,85.8589956753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550810971,0.0,1.75125,1.16425810971
 04/30  04:00:00,92.1078699509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,91.342175473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,115.273932919,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,246.805993673,242.139222437,3.5025,1.1642712362
 04/30  07:00:00,129.002007613,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,234.336997036,230.814497036,3.5025,0.02
 04/30  08:00:00,165.366014439,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,193.552145933,190.029645933,3.5025,0.02
 04/30  09:00:00,142.774614107,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,175.855815571,171.188897337,3.5025,1.16441823317
 04/30  10:00:00,177.923505064,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,150.835789445,142.66604827,7.005,1.16474117455
 04/30  11:00:00,209.177417954,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,131.723476131,124.698476131,7.005,0.02
 04/30  12:00:00,221.345502256,24.2779225645,0.00417129527242,0.0,41.9242800987,36.8599292233,114.743411974,104.238484938,9.34,1.16492703545
 04/30  13:00:00,220.851822954,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,102.437307121,91.9324332305,9.34,1.16487389041
 04/30  14:00:00,218.071251107,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,90.8176220836,80.3127611149,9.34,1.16486096867
 04/30  15:00:00,215.169280402,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,84.4970634708,73.9921635847,9.34,1.16489988617
 04/30  16:00:00,216.064392396,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,81.3102131961,70.805411388,9.34,1.16480180813
 04/30  17:00:00,185.808289067,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,98.3641336777,91.3391336777,7.005,0.02
 04/30  18:00:00,188.364307648,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,118.866780228,113.032064891,4.67,1.16471533759
 04/30  19:00:00,170.007592805,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,127.792422795,121.957662171,4.67,1.16476062424
 04/30  20:00:00,170.311024992,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,142.95367244,138.26367244,4.67,0.02
 04/30  21:00:00,150.623095015,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,118.950318227,113.115787871,4.67,1.1645303562
 04/30  22:00:00,94.8407600293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,127.871274828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,98.1232612541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556291778,0.0,1.75125,1.16431291778
 05/01  01:00:00,91.8221130507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,90.848699565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,90.3793297104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921698911,0.0,2.335,1.16421698911
 05/01  04:00:00,96.5005515575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,95.6715766018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,130.939354188,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.265244807,217.431003418,4.67,1.16424138866
 05/01  07:00:00,143.457093272,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,207.943947255,203.253947255,4.67,0.02
 05/01  08:00:00,218.81701024,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,186.987370337,177.650212826,8.1725,1.16465751113
 05/01  09:00:00,246.48325889,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.69689807,144.16939807,10.5075,0.02
 05/01  10:00:00,239.273945959,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.682479085,120.009939723,10.5075,1.16503936187
 05/01  11:00:00,270.046115553,24.2779225645,0.00260606735387,0.0,62.886420148,41.4019203762,113.286819902,100.468801312,10.5075,2.31051858991
 05/01  12:00:00,254.564886316,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.3310292887,85.6582677663,10.5075,1.16526152237
 05/01  13:00:00,256.145477543,24.2779225645,0.00731147613868,0.0,62.886420148,41.4019203762,70.9409634596,59.2682632828,10.5075,1.16520017679
 05/01  14:00:00,254.348945335,24.2779225645,0.0083365322087,0.0,62.886420148,41.4019203762,54.6935595448,43.0208920858,10.5075,1.165167459
 05/01  15:00:00,250.934593311,24.2779225645,0.0030087447818,0.0,62.886420148,41.4019203762,46.896298725,35.2236859246,10.5075,1.16511280039
 05/01  16:00:00,252.512547114,24.2779225645,0.0,0.0,62.886420148,41.4019203762,39.5727829254,27.9001529853,10.5075,1.16512994006
 05/01  17:00:00,253.958357671,24.2779225645,0.0,0.0,62.886420148,41.4019203762,38.2858832662,26.6132204788,10.5075,1.1651627874
 05/01  18:00:00,249.844702065,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,49.595954837,39.0908940191,9.34,1.16506081798
 05/01  19:00:00,236.409811086,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,70.4158595561,59.9110545911,9.34,1.16480496508
 05/01  20:00:00,220.433859143,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,86.5627388325,77.2254579597,8.1725,1.16478087276
 05/01  21:00:00,158.261672715,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,60.5642576339,55.8742576339,4.67,0.02
 05/01  22:00:00,103.733411916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944925412,0.0,2.335,1.16444925412
 05/01  23:00:00,135.894739437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,107.489865735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,98.1719023135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499289406,0.0,2.335,1.164289406
 05/02  02:00:00,96.0001519728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,94.7128800787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,115.703891449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925600214,0.0,2.335,1.16425600214
 05/02  05:00:00,114.593270814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,148.693085522,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,217.10423402,212.41423402,4.67,0.02
 05/02  07:00:00,153.346940076,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,210.057670274,204.223248878,4.67,1.16442139576
 05/02  08:00:00,219.78633668,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,188.86666364,180.67416364,8.1725,0.02
 05/02  09:00:00,247.46251803,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.693757846,144.0214079,10.5075,1.16484994626
 05/02  10:00:00,239.193956514,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.173490289,130.501039946,10.5075,1.16495034262
 05/02  11:00:00,267.830806857,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.167877232,121.495097722,10.5075,1.16527951007
 05/02  12:00:00,251.072943384,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.972424771,112.154384554,10.5075,2.31054021686
 05/02  13:00:00,249.406848043,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.748421542,105.075445752,10.5075,1.16547579069
 05/02  14:00:00,247.201844839,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.172350293,95.4997423995,10.5075,1.16510789343
 05/02  15:00:00,244.952088501,24.2779225645,0.0,0.0,62.886420148,41.4019203762,98.8701395045,87.1976068654,10.5075,1.16503263918
 05/02  16:00:00,245.261553736,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.6561839531,85.9836312402,10.5075,1.16505271285
 05/02  17:00:00,244.727733579,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.763602369,89.0910139442,10.5075,1.16508842459
 05/02  18:00:00,239.666976397,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.896378086,102.391412141,9.34,1.16496594543
 05/02  19:00:00,217.339067338,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,124.557677825,114.05281453,9.34,1.16486329575
 05/02  20:00:00,203.160229767,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,133.813144628,125.620644628,8.1725,0.02
 05/02  21:00:00,143.18711795,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,117.921099393,112.086479626,4.67,1.16461976704
 05/02  22:00:00,94.3680715778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,128.115380074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935864773,0.0,2.335,1.16435864773
 05/02  24:00:00,99.0079613427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,90.5206286294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,88.7071068578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926213343,0.0,2.335,1.16426213343
 05/03  03:00:00,87.4336371991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,92.7959607671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,91.3496860777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992128361,0.0,2.335,1.1642128361
 05/03  06:00:00,125.913449712,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,292.215912122,287.525912122,4.67,0.02
 05/03  07:00:00,137.637158681,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,265.871133988,261.181133988,4.67,0.02
 05/03  08:00:00,214.00229243,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,226.182918952,216.84580912,8.1725,1.16460983238
 05/03  09:00:00,240.495958213,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.628187547,174.955887993,10.5075,1.16479955398
 05/03  10:00:00,230.938093742,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.271385329,154.599002825,10.5075,1.16488250335
 05/03  11:00:00,261.51627431,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.26405482,132.591318261,10.5075,1.16523655897
 05/03  12:00:00,244.979777097,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.302498786,110.629734298,10.5075,1.1652644873
 05/03  13:00:00,243.580391995,24.2779225645,0.00231486740949,0.0,62.886420148,41.4019203762,107.470983844,95.7982789889,10.5075,1.16520485538
 05/03  14:00:00,238.966770658,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.520332476,88.7025851308,10.5075,2.3102473448
 05/03  15:00:00,237.744806573,24.2779225645,0.00573269454844,0.0,62.886420148,41.4019203762,83.3466425988,71.6742044132,10.5075,1.16493818561
 05/03  16:00:00,238.988842124,24.2779225645,0.0,0.0,62.886420148,41.4019203762,74.4610221579,62.7885610802,10.5075,1.16496107767
 05/03  17:00:00,238.530493868,24.2779225645,0.0,0.0,62.886420148,41.4019203762,75.1613694841,63.4888698552,10.5075,1.16499962883
 05/03  18:00:00,236.314494713,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,79.3708578105,70.0108578105,9.34,0.02
 05/03  19:00:00,221.785153508,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,92.9370750646,82.4321704653,9.34,1.16490459928
 05/03  20:00:00,204.83162307,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,116.844081727,107.506699425,8.1725,1.16488230223
 05/03  21:00:00,143.67623716,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,108.714711807,102.880136168,4.67,1.16457563902
 05/03  22:00:00,89.6847326259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,123.445863224,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928055975,0.0,2.335,1.16428055975
 05/03  24:00:00,94.0414067893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,85.9268687935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,84.8450503379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,83.9163441978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926678893,0.0,2.335,1.16426678893
 05/04  04:00:00,89.7386362224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,88.7496951976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,123.944287274,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,311.693426208,305.859203368,4.67,1.16422283997
 05/04  07:00:00,136.022080991,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,275.292689085,270.602689085,4.67,0.02
 05/04  08:00:00,213.487239592,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,229.754152133,220.417017224,8.1725,1.16463490901
 05/04  09:00:00,240.567424522,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.629967528,171.102467528,10.5075,0.02
 05/04  10:00:00,230.79680934,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.474366989,150.801854877,10.5075,1.16501211225
 05/04  11:00:00,261.077303419,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.38544547,131.567493173,10.5075,2.31045229769
 05/04  12:00:00,245.009656384,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.649676556,113.976953438,10.5075,1.1652231183
 05/04  13:00:00,242.642139382,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.563003225,102.890054731,10.5075,1.16544849411
 05/04  14:00:00,240.196837512,24.2779225645,0.00242499005803,0.0,62.886420148,41.4019203762,98.3214702673,86.6488477725,10.5075,1.16512249484
 05/04  15:00:00,238.752318614,24.2779225645,0.00610692228381,0.0,62.886420148,41.4019203762,79.9869592271,68.3143944419,10.5075,1.16506478521
 05/04  16:00:00,241.143646879,24.2779225645,0.00273116136613,0.0,62.886420148,41.4019203762,70.3113481902,58.6387695381,10.5075,1.16507865201
 05/04  17:00:00,241.873183635,24.2779225645,0.0,0.0,62.886420148,41.4019203762,69.146257787,57.4736496574,10.5075,1.16510812966
 05/04  18:00:00,240.06098458,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,73.9406211239,63.435617739,9.34,1.1650033849
 05/04  19:00:00,224.813612159,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,91.1456475135,80.6409021174,9.34,1.16474539619
 05/04  20:00:00,207.403137835,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,112.684606203,103.347387832,8.1725,1.16471837065
 05/04  21:00:00,146.286037097,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,92.4523082773,87.7623082773,4.67,0.02
 05/04  22:00:00,90.9010862077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994573964,0.0,2.335,1.1644573964
 05/04  23:00:00,124.524679584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,95.5697081664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,87.7429481283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929641647,0.0,2.335,1.16429641647
 05/05  02:00:00,87.3421250893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,87.0565119502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,109.169712533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925811392,0.0,2.335,1.16425811392
 05/05  05:00:00,108.988166209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,144.677851557,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,235.06969166,230.37969166,4.67,0.02
 05/05  07:00:00,149.578766686,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,233.617357943,227.78289329,4.67,1.16446465241
 05/05  08:00:00,217.424105895,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,209.701442967,201.508942967,8.1725,0.02
 05/05  09:00:00,244.990552743,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.70019556,165.027830171,10.5075,1.16486538901
 05/05  10:00:00,236.472298692,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.321538699,152.649163727,10.5075,1.16487497213
 05/05  11:00:00,266.461285675,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.902292472,136.229593018,10.5075,1.16519945434
 05/05  12:00:00,250.973930904,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.699909149,122.027203677,10.5075,1.16520547125
 05/05  13:00:00,249.35533591,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.364711507,114.546390061,10.5075,2.31082144591
 05/05  14:00:00,244.715939885,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.27443995,105.601924812,10.5075,1.16501513856
 05/05  15:00:00,239.784285911,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.721394385,97.0489576918,10.5075,1.16493669285
 05/05  16:00:00,237.775809898,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.079449053,98.4069955691,10.5075,1.16495348362
 05/05  17:00:00,236.228753971,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.231361072,106.558875236,10.5075,1.1649858359
 05/05  18:00:00,231.784800518,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,133.821066153,123.315989646,9.34,1.16507650664
 05/05  19:00:00,208.955941441,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,150.567440918,140.062685563,9.34,1.16475535442
 05/05  20:00:00,194.001990129,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,163.060548032,154.868048032,8.1725,0.02
 05/05  21:00:00,140.762242193,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,135.716791464,129.882140702,4.67,1.16465076203
 05/05  22:00:00,92.021601461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,125.878252452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933047009,0.0,2.335,1.16433047009
 05/05  24:00:00,96.3698020523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,86.4433131822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,85.5904996398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554168574,0.0,1.75125,1.16429168574
 05/06  03:00:00,84.814957511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,90.8764451854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,86.6715900117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551207526,0.0,1.75125,1.16426207526
 05/06  06:00:00,112.772801804,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,282.597991925,279.075491925,3.5025,0.02
 05/06  07:00:00,124.072241612,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,261.118639248,256.451625982,3.5025,1.16451326661
 05/06  08:00:00,186.91350419,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,226.270106337,220.412606337,5.8375,0.02
 05/06  09:00:00,206.818663035,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.513463336,182.008725184,9.34,1.16473815174
 05/06  10:00:00,231.147722613,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.861540148,153.189007067,10.5075,1.16503308058
 05/06  11:00:00,260.1507401,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.651808984,147.978990565,10.5075,1.16531841875
 05/06  12:00:00,242.029945202,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.634193376,140.961386183,10.5075,1.1653071934
 05/06  13:00:00,238.692977578,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.898711418,132.080773848,10.5075,2.31043756939
 05/06  14:00:00,235.364469262,24.2779225645,0.00231735635699,0.0,62.886420148,41.4019203762,127.497367183,115.824820046,10.5075,1.16504713691
 05/06  15:00:00,230.754586161,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.360930903,111.688367314,10.5075,1.16506358954
 05/06  16:00:00,230.196600971,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.167975521,106.495411104,10.5075,1.16506441719
 05/06  17:00:00,229.133128196,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.899318239,107.226768602,10.5075,1.16504963702
 05/06  18:00:00,212.045665616,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,148.91330098,139.575814378,8.1725,1.16498660215
 05/06  19:00:00,165.372439796,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,170.736430702,164.878930702,5.8375,0.02
 05/06  20:00:00,164.283945729,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,186.516548118,179.514306659,5.8375,1.16474145875
 05/06  21:00:00,123.797477426,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,163.907628667,159.240521928,3.5025,1.16460673857
 05/06  22:00:00,82.2209853808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,117.378911034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156822696,0.0,1.75125,1.1644322696
 05/06  24:00:00,87.9627993592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,80.8191321946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,80.5497743065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553420143,0.0,1.75125,1.16428420143
 05/07  03:00:00,80.4761539862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,87.1996104336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,83.3975110478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550959042,0.0,1.75125,1.16425959042
 05/07  06:00:00,110.654292592,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,338.599165277,335.076665277,3.5025,0.02
 05/07  07:00:00,122.621832763,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,303.586582431,300.064082431,3.5025,0.02
 05/07  08:00:00,158.364797179,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,257.138105437,252.471160802,3.5025,1.16444463505
 05/07  09:00:00,132.291008453,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,233.028942626,229.506442626,3.5025,0.02
 05/07  10:00:00,166.44569659,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,198.322715559,190.152932622,7.005,1.16478293739
 05/07  11:00:00,196.111044208,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,185.616239004,177.4464155,7.005,1.16482350374
 05/07  12:00:00,205.02603407,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,164.306077658,153.80115039,9.34,1.16492726889
 05/07  13:00:00,203.776977322,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,148.330353492,137.825580655,9.34,1.16477283785
 05/07  14:00:00,199.666150794,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,144.810209173,135.450209173,9.34,0.02
 05/07  15:00:00,196.648173833,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,140.496034914,129.991276426,9.34,1.16475848711
 05/07  16:00:00,197.256488054,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,132.914255579,122.409428995,9.34,1.16482658407
 05/07  17:00:00,169.666659135,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,144.12867495,135.958877534,7.005,1.16479741698
 05/07  18:00:00,176.557075622,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,146.979016484,142.289016484,4.67,0.02
 05/07  19:00:00,157.37762171,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,156.397121617,150.562428435,4.67,1.16469318211
 05/07  20:00:00,156.808955512,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,168.063468622,162.228928776,4.67,1.16453984648
 05/07  21:00:00,143.820504368,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,142.513623509,137.823623509,4.67,0.02
 05/07  22:00:00,87.190061022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563245877,0.0,1.75125,1.16438245877
 05/07  23:00:00,121.150435741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,91.73762599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,86.0813065858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992775306,0.0,2.335,1.1642775306
 05/08  02:00:00,85.0928623656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,84.4515210612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,90.4559242963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,86.0022994694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923060694,0.0,2.335,1.16423060694
 05/08  06:00:00,124.252018333,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,316.971622954,312.281622954,4.67,0.02
 05/08  07:00:00,136.137663767,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,279.590938772,273.756528296,4.67,1.16441047672
 05/08  08:00:00,213.508329338,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,230.197167477,222.004667477,8.1725,0.02
 05/08  09:00:00,241.377055976,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.628986383,166.956700235,10.5075,1.16478614754
 05/08  10:00:00,234.829836073,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.424984143,131.752570047,10.5075,1.16491409515
 05/08  11:00:00,265.193956358,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.769165782,105.096370085,10.5075,1.16529569689
 05/08  12:00:00,247.298266112,24.2779225645,0.00484720078798,0.0,62.886420148,41.4019203762,103.865109657,92.1922923768,10.5075,1.16531728056
 05/08  13:00:00,245.602155908,24.2779225645,0.00663160722022,0.0,62.886420148,41.4019203762,86.0018296223,73.1838808994,10.5075,2.31044872284
 05/08  14:00:00,243.37379011,24.2779225645,0.00743018515795,0.0,62.886420148,41.4019203762,66.1667631353,54.4941919634,10.5075,1.16507117189
 05/08  15:00:00,237.600309407,24.2779225645,0.00310244492276,0.0,62.886420148,41.4019203762,61.5781160204,49.9056453913,10.5075,1.16497062911
 05/08  16:00:00,235.844731192,24.2779225645,0.0,0.0,62.886420148,41.4019203762,57.9118057112,46.2393179052,10.5075,1.164987806
 05/08  17:00:00,235.364367062,24.2779225645,0.0,0.0,62.886420148,41.4019203762,56.9156782881,45.2431577782,10.5075,1.16502050993
 05/08  18:00:00,234.159984126,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,62.8981922177,52.3933189096,9.34,1.16487330809
 05/08  19:00:00,218.533451137,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,74.9986756605,65.6386756605,9.34,0.02
 05/08  20:00:00,198.23045624,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,100.592105898,91.2548922774,8.1725,1.16471362039
 05/08  21:00:00,142.662082679,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,81.6653632053,75.8307786492,4.67,1.16458455608
 05/08  22:00:00,89.4728900309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,123.140265087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928818414,0.0,2.335,1.16428818414
 05/08  24:00:00,94.966203531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,87.0820176237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,86.4020988478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,85.9590896143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927294001,0.0,2.335,1.16427294001
 05/09  04:00:00,107.811579178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,103.705451781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,142.929124025,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,260.223903976,254.389676548,4.67,1.16422742867
 05/09  07:00:00,147.490861567,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,240.982938429,236.292938429,4.67,0.02
 05/09  08:00:00,214.320236638,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,216.852949118,207.51581649,8.1725,1.1646326281
 05/09  09:00:00,240.565820277,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.598431312,177.070931312,10.5075,0.02
 05/09  10:00:00,230.768563586,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.87620509,167.203703107,10.5075,1.16500198293
 05/09  11:00:00,261.385532668,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.689372283,143.871460402,10.5075,2.31041188076
 05/09  12:00:00,244.284243188,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.518893284,126.845907264,10.5075,1.16548602007
 05/09  13:00:00,243.035580946,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.842764363,113.16985258,10.5075,1.1654117834
 05/09  14:00:00,237.777061636,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.558440716,111.885858193,10.5075,1.16508252341
 05/09  15:00:00,234.38201292,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.473447904,104.800928237,10.5075,1.16501966726
 05/09  16:00:00,234.82671739,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.033566418,101.361038462,10.5075,1.16502795535
 05/09  17:00:00,234.514018558,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.516184448,104.843632733,10.5075,1.16505171509
 05/09  18:00:00,231.665987288,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.875328789,117.370386521,9.34,1.16494226706
 05/09  19:00:00,209.667403498,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,137.801326851,127.296462273,9.34,1.1648645784
 05/09  20:00:00,193.253139648,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,147.818103946,138.480775271,8.1725,1.16482867549
 05/09  21:00:00,140.415440726,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,122.116531881,117.426531881,4.67,0.02
 05/09  22:00:00,92.0877807744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943630537,0.0,2.335,1.16443630537
 05/09  23:00:00,125.737042513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,96.4542651941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,88.4063185347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929446671,0.0,2.335,1.16429446671
 05/10  02:00:00,87.3138046535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,86.3866481831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,92.3627505599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925068869,0.0,2.335,1.16425068869
 05/10  05:00:00,88.2002025816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,127.134861743,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,273.628613292,268.938613292,4.67,0.02
 05/10  07:00:00,139.226703559,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,253.067577719,247.233081575,4.67,1.16449614378
 05/10  08:00:00,214.792058449,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,218.068236507,209.875736507,8.1725,0.02
 05/10  09:00:00,241.775281556,24.2779225645,0.0,0.0,62.886420148,41.4019203762,182.995652845,171.323371969,10.5075,1.16478087593
 05/10  10:00:00,232.920608735,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.418682517,144.746188349,10.5075,1.16499416844
 05/10  11:00:00,264.281390423,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.260213683,119.587341409,10.5075,1.1653722734
 05/10  12:00:00,247.955103209,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.729022154,102.056131058,10.5075,1.16539109655
 05/10  13:00:00,248.355887658,24.2779225645,0.00563009994457,0.0,62.886420148,41.4019203762,92.2497730079,79.4316832434,10.5075,2.3105897645
 05/10  14:00:00,246.013342182,24.2779225645,0.00645277972177,0.0,62.886420148,41.4019203762,73.706009411,62.0333706634,10.5075,1.16513874753
 05/10  15:00:00,244.067571934,24.2779225645,0.00696622916059,0.0,62.886420148,41.4019203762,57.7538473597,46.0813112414,10.5075,1.1650361183
 05/10  16:00:00,244.149010294,24.2779225645,0.0,0.0,62.886420148,41.4019203762,51.7394984218,40.0669474763,10.5075,1.16505094553
 05/10  17:00:00,243.392127169,24.2779225645,0.0,0.0,62.886420148,41.4019203762,52.7664964772,41.0939152264,10.5075,1.16508125081
 05/10  18:00:00,240.888433594,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,58.0302273712,47.5252951844,9.34,1.16493218681
 05/10  19:00:00,227.455611494,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,68.5855947102,59.2255947102,9.34,0.02
 05/10  20:00:00,207.110520011,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,93.5217090431,84.1844381426,8.1725,1.16477090057
 05/10  21:00:00,148.885155489,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,75.4123497731,69.5777094822,4.67,1.16464029084
 05/10  22:00:00,94.7189082773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,128.007685936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934323259,0.0,2.335,1.16434323259
 05/10  24:00:00,98.7189478231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,90.0076658535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,88.5956283492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,87.4079524824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925996337,0.0,2.335,1.16425996337
 05/11  04:00:00,92.89460658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,88.2624321256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,126.356856127,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,282.234195548,276.399981758,4.67,1.1642137905
 05/11  07:00:00,139.228096775,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,245.237471216,240.547471216,4.67,0.02
 05/11  08:00:00,217.028478686,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,195.376178709,186.039065214,8.1725,1.16461349569
 05/11  09:00:00,246.844524722,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.087909157,135.415722079,10.5075,1.16468707882
 05/11  10:00:00,238.635719685,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.109774605,111.582274605,10.5075,0.02
 05/11  11:00:00,270.225296475,24.2779225645,0.00784401673958,0.0,62.886420148,41.4019203762,96.5557267769,83.7377267586,10.5075,2.3105000183
 05/11  12:00:00,256.476474129,24.2779225645,0.00791311088666,0.0,62.886420148,41.4019203762,73.6165615279,61.9438268995,10.5075,1.16523462847
 05/11  13:00:00,256.182071212,24.2779225645,0.0476306338742,0.0,62.886420148,41.4019203762,51.3693379646,39.6963882207,10.5075,1.16544974388
 05/11  14:00:00,253.750544701,24.2779225645,0.665125497061,0.0,62.886420148,41.4019203762,33.1264301462,21.4538112476,10.5075,1.16511889857
 05/11  15:00:00,250.546994141,24.2779225645,1.81684653425,0.0,62.886420148,41.4019203762,20.8238333555,9.15127928673,10.5075,1.1650540688
 05/11  16:00:00,252.649716224,24.2779225645,3.3703188864,0.0,62.886420148,41.4019203762,13.504224484,1.83166445031,10.5075,1.16506003366
 05/11  17:00:00,251.006255006,24.2779225645,3.18006951984,0.0,62.886420148,41.4019203762,16.0404501057,4.36786866146,10.5075,1.16508144428
 05/11  18:00:00,247.970848031,24.2779225645,1.93886851495,0.0,41.9242800987,36.8599292233,22.4856765257,11.9807064423,9.34,1.16497008341
 05/11  19:00:00,235.968964317,24.2779225645,0.680362896475,0.0,41.9242800987,36.8599292233,34.3670693411,23.8621788076,9.34,1.16489053351
 05/11  20:00:00,215.624114395,24.2779225645,0.00873124506032,0.0,34.9369000822,32.3179380704,55.201434689,45.864082069,8.1725,1.16485262002
 05/11  21:00:00,155.91208146,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,33.6358646096,28.9458646096,4.67,0.02
 05/11  22:00:00,100.54343989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945972438,0.0,2.335,1.16445972438
 05/11  23:00:00,132.375527514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,103.9905012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,94.0368593463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924623619,0.0,2.335,1.16424623619
 05/12  02:00:00,92.6607396965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,91.8720023325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,112.524128122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927288272,0.0,2.335,1.16427288272
 05/12  05:00:00,108.062788238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,147.178894089,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,214.139291873,209.449291873,4.67,0.02
 05/12  07:00:00,153.228193909,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,196.699017508,190.864610791,4.67,1.16440671705
 05/12  08:00:00,223.009843451,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,155.78847181,147.59597181,8.1725,0.02
 05/12  09:00:00,254.098360636,24.2779225645,0.00488382754779,0.0,62.886420148,41.4019203762,114.447024519,102.774727379,10.5075,1.16479713981
 05/12  10:00:00,248.026786509,24.2779225645,0.014519316723,0.0,62.886420148,41.4019203762,87.1350337419,75.4625246532,10.5075,1.16500908873
 05/12  11:00:00,280.567213185,24.2779225645,0.369390240464,0.0,62.886420148,41.4019203762,50.8258301979,39.1532179828,10.5075,1.16511221514
 05/12  12:00:00,271.36517113,24.2779225645,2.82412453743,0.0,62.886420148,41.4019203762,21.9649473628,10.2920470752,10.5075,1.16540028765
 05/12  13:00:00,274.340534564,24.2779225645,5.68969185805,0.0,62.886420148,41.4019203762,12.8181015118,0.0,10.5075,2.31060151184
 05/12  14:00:00,275.249815721,24.2779225645,7.4874923235,0.0,62.886420148,41.4019203762,11.6726416572,0.0,10.5075,1.16514165716
 05/12  15:00:00,273.820728603,24.2779225645,9.20835122902,0.0,62.886420148,41.4019203762,11.6725370868,0.0,10.5075,1.1650370868
 05/12  16:00:00,274.587684021,24.2779225645,10.4347848024,0.0,62.886420148,41.4019203762,11.6725496166,0.0,10.5075,1.16504961665
 05/12  17:00:00,274.846511709,24.2779225645,10.6052489205,0.0,62.886420148,41.4019203762,11.6725775764,0.0,10.5075,1.1650775764
 05/12  18:00:00,270.999241464,24.2779225645,9.52405479339,0.0,41.9242800987,36.8599292233,10.5049267364,0.0,9.34,1.16492673636
 05/12  19:00:00,251.878912689,24.2779225645,8.65978782965,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,226.629877869,24.2779225645,4.8338100596,0.0,34.9369000822,32.3179380704,10.7741829694,1.4369191024,8.1725,1.16476386696
 05/12  21:00:00,160.014174064,24.2779225645,0.112355406305,0.0,13.9747600329,18.6919646116,8.15619971267,2.32156797696,4.67,1.16463173571
 05/12  22:00:00,107.820201687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,136.881840135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933419673,0.0,2.335,1.16433419673
 05/12  24:00:00,108.419161629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,95.3834885764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,93.2870512719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554205734,0.0,1.75125,1.16429205734
 05/13  03:00:00,91.7874482914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,97.3501889593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,92.9853772159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549418123,0.0,1.75125,1.16424418123
 05/13  06:00:00,119.74209081,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,173.531120398,170.008620398,3.5025,0.02
 05/13  07:00:00,132.586960342,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,176.682443709,173.159943709,3.5025,0.02
 05/13  08:00:00,194.077454438,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,167.191052239,160.18887203,5.8375,1.16468020844
 05/13  09:00:00,213.423284003,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,149.782040019,139.277330653,9.34,1.16470936588
 05/13  10:00:00,238.115812266,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.280279704,119.607727224,10.5075,1.16505247993
 05/13  11:00:00,267.998804347,24.2779225645,0.00239427034472,0.0,62.886420148,41.4019203762,118.104405141,106.43179194,10.5075,1.1651132005
 05/13  12:00:00,250.611609542,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.581395025,107.908521946,10.5075,1.16537307924
 05/13  13:00:00,249.16133038,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.190484191,106.517671103,10.5075,1.16531308833
 05/13  14:00:00,246.946900311,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.059707663,97.3871956386,10.5075,1.1650120239
 05/13  15:00:00,244.984285033,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.77245197,92.0999200515,10.5075,1.165031918
 05/13  16:00:00,245.279050959,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.4826820879,85.8101455812,10.5075,1.16503650666
 05/13  17:00:00,244.779015498,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.833088648,90.1605629836,10.5075,1.1650256647
 05/13  18:00:00,228.019319512,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,121.787404395,112.449925745,8.1725,1.16497865044
 05/13  19:00:00,182.985429195,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,137.335369164,130.332995906,5.8375,1.1648732572
 05/13  20:00:00,179.08744376,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,146.462805502,139.460670989,5.8375,1.16463451291
 05/13  21:00:00,137.049407596,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,111.815021971,108.292521971,3.5025,0.02
 05/13  22:00:00,96.0056405271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157629311,0.0,1.75125,1.1645129311
 05/13  23:00:00,129.09782783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,100.220106195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566003891,0.0,1.75125,1.16441003891
 05/14  01:00:00,92.0510314359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,90.9237593602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,90.0841369516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554723659,0.0,1.75125,1.16429723659
 05/14  04:00:00,95.9096686657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,91.7082751993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,118.496656497,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,251.742994196,247.076171998,3.5025,1.16432219708
 05/14  07:00:00,132.688277206,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,231.697674805,228.175174805,3.5025,0.02
 05/14  08:00:00,169.284447431,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,190.82037295,186.153521864,3.5025,1.16435108628
 05/14  09:00:00,145.485559761,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,175.225048177,171.702548177,3.5025,0.02
 05/14  10:00:00,179.376118952,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,147.004867779,138.835137129,7.005,1.16473064967
 05/14  11:00:00,209.546820921,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,124.096802436,115.927113065,7.005,1.16468937106
 05/14  12:00:00,221.463765109,24.2779225645,0.00304512080334,0.0,41.9242800987,36.8599292233,99.1892835711,89.8292835711,9.34,0.02
 05/14  13:00:00,217.712657851,24.2779225645,0.00345746858557,0.0,41.9242800987,36.8599292233,95.6356655227,85.1308615673,9.34,1.16480395536
 05/14  14:00:00,214.634137837,24.2779225645,0.00271574438183,0.0,41.9242800987,36.8599292233,83.1471279097,72.6423431345,9.34,1.16478477517
 05/14  15:00:00,211.912600865,24.2779225645,0.00599240345117,0.0,41.9242800987,36.8599292233,72.9785253957,62.473720584,9.34,1.16480481166
 05/14  16:00:00,212.609582112,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,63.7022818128,53.1974016035,9.34,1.16488020934
 05/14  17:00:00,183.742000101,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,68.3053245147,61.2803245147,7.005,0.02
 05/14  18:00:00,188.234953342,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,81.6181419985,75.7834328421,4.67,1.16470915637
 05/14  19:00:00,166.315941026,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,107.061729184,101.227071451,4.67,1.1646577332
 05/14  20:00:00,160.933859033,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,135.956405515,131.266405515,4.67,0.02
 05/14  21:00:00,146.143002693,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,113.086618735,107.252155944,4.67,1.16446279085
