Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  22:00:00,88.9183573584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,122.329114285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550913547,0.0,1.75125,1.16425913547
 05/14  24:00:00,92.9625874898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,87.3652401752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,86.3568970278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,85.4490660984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925450443,0.0,2.335,1.16425450443
 05/15  04:00:00,91.3653467632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,86.9496847116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,125.191500688,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,289.230614579,283.39634049,4.67,1.16427408968
 05/15  07:00:00,137.452404796,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,258.889461056,254.199461056,4.67,0.02
 05/15  08:00:00,214.428913205,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,212.798035704,203.461132754,8.1725,1.16440294911
 05/15  09:00:00,242.495924197,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.25127456,154.72377456,10.5075,0.02
 05/15  10:00:00,234.689928272,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.639056974,130.966525971,10.5075,1.16503100298
 05/15  11:00:00,265.78961674,24.2779225645,0.00608427331109,0.0,62.886420148,41.4019203762,121.288209716,108.470264596,10.5075,2.31044512023
 05/15  12:00:00,252.41755318,24.2779225645,0.0107118127895,0.0,62.886420148,41.4019203762,90.0422063444,78.36950628,10.5075,1.16520006434
 05/15  13:00:00,251.659468837,24.2779225645,0.0133489379083,0.0,62.886420148,41.4019203762,67.2395147607,55.5666055717,10.5075,1.16540918906
 05/15  14:00:00,246.706316484,24.2779225645,0.0118933829453,0.0,62.886420148,41.4019203762,53.0721149924,41.3995392012,10.5075,1.16507579121
 05/15  15:00:00,242.741370922,24.2779225645,0.00862154961751,0.0,62.886420148,41.4019203762,42.2199553095,30.5474485177,10.5075,1.16500679177
 05/15  16:00:00,245.999319062,24.2779225645,0.751780192924,0.0,62.886420148,41.4019203762,29.1457683761,17.4732601018,10.5075,1.16500827428
 05/15  17:00:00,246.169336667,24.2779225645,0.872997143152,0.0,62.886420148,41.4019203762,29.3713039307,17.6987788476,10.5075,1.16502508311
 05/15  18:00:00,242.279843152,24.2779225645,0.0731882826705,0.0,41.9242800987,36.8599292233,41.9109556587,31.4060457307,9.34,1.164909928
 05/15  19:00:00,228.861423679,24.2779225645,0.0035307920874,0.0,41.9242800987,36.8599292233,57.5805528776,47.0757261757,9.34,1.16482670188
 05/15  20:00:00,209.488569903,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,76.6582115943,67.3209266651,8.1725,1.1647849292
 05/15  21:00:00,150.326023908,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,60.0645822221,55.3745822221,4.67,0.02
 05/15  22:00:00,95.1326464603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939095497,0.0,2.335,1.16439095497
 05/15  23:00:00,127.653373421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,98.6366832074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,89.8046473903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992478748,0.0,2.335,1.1642478748
 05/16  02:00:00,88.696694545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,87.7788193151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,109.372623933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,105.512462166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926930849,0.0,2.335,1.16426930849
 05/16  06:00:00,144.730291568,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.058162086,241.368162086,4.67,0.02
 05/16  07:00:00,150.81717848,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,217.000148836,211.165706318,4.67,1.16444251887
 05/16  08:00:00,220.356933622,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,174.526083192,166.333583192,8.1725,0.02
 05/16  09:00:00,250.905080047,24.2779225645,0.00263071331214,0.0,62.886420148,41.4019203762,131.359168895,119.686862838,10.5075,1.16480605727
 05/16  10:00:00,244.00510207,24.2779225645,0.00780482959325,0.0,62.886420148,41.4019203762,103.75803699,92.0856131664,10.5075,1.1649238232
 05/16  11:00:00,276.239411754,24.2779225645,0.0119959766569,0.0,62.886420148,41.4019203762,73.8483647275,62.1755730808,10.5075,1.16529164667
 05/16  12:00:00,261.780459554,24.2779225645,0.0394209816439,0.0,62.886420148,41.4019203762,53.3663567854,41.6935534395,10.5075,1.16530334594
 05/16  13:00:00,260.906674497,24.2779225645,1.10401581995,0.0,62.886420148,41.4019203762,32.2987363081,20.6260067679,10.5075,1.1652295402
 05/16  14:00:00,257.740672237,24.2779225645,2.95667766043,0.0,62.886420148,41.4019203762,19.0133201525,6.1955646709,10.5075,2.31025548155
 05/16  15:00:00,254.253238956,24.2779225645,3.84632726543,0.0,62.886420148,41.4019203762,11.6724238814,0.0,10.5075,1.16492388138
 05/16  16:00:00,252.781207881,24.2779225645,3.22732910952,0.0,62.886420148,41.4019203762,13.707957184,2.03552528521,10.5075,1.16493189875
 05/16  17:00:00,254.06442997,24.2779225645,3.5086792164,0.0,62.886420148,41.4019203762,14.4078984932,2.73544324007,10.5075,1.16495525312
 05/16  18:00:00,251.915563676,24.2779225645,2.42493308112,0.0,41.9242800987,36.8599292233,20.0598109029,10.6998109029,9.34,0.02
 05/16  19:00:00,227.784813894,24.2779225645,0.426310271475,0.0,41.9242800987,36.8599292233,42.9148368128,32.4099881626,9.34,1.16484865021
 05/16  20:00:00,204.313898956,24.2779225645,0.00544849869363,0.0,34.9369000822,32.3179380704,70.0109803626,60.6736668567,8.1725,1.1648135059
 05/16  21:00:00,143.103891543,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,61.5378420175,55.7032021573,4.67,1.1646398602
 05/16  22:00:00,91.8512626395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,124.723253441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,97.1486687969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926824036,0.0,2.335,1.16426824036
 05/17  01:00:00,90.4636796832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,90.6853129507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,91.1320318854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925086875,0.0,2.335,1.16425086875
 05/17  04:00:00,98.0584473843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,94.4706478817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,133.266309967,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,206.776614044,202.086614044,4.67,0.02
 05/17  07:00:00,147.226101716,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,197.661139645,191.826642876,4.67,1.16449676882
 05/17  08:00:00,224.393101173,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,170.683963028,161.34686518,8.1725,1.16459784785
 05/17  09:00:00,251.103473326,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.926678436,132.399178436,10.5075,0.02
 05/17  10:00:00,242.812557241,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.426872756,115.754487347,10.5075,1.16488540803
 05/17  11:00:00,274.094115209,24.2779225645,0.0120059506505,0.0,62.886420148,41.4019203762,96.0154401129,84.3428108396,10.5075,1.16512927328
 05/17  12:00:00,259.974783871,24.2779225645,0.00875940904451,0.0,62.886420148,41.4019203762,76.9085234975,64.0902972159,10.5075,2.31072628162
 05/17  13:00:00,257.986115169,24.2779225645,0.00669877288694,0.0,62.886420148,41.4019203762,61.0619641809,49.3892107604,10.5075,1.16525342049
 05/17  14:00:00,252.934072187,24.2779225645,0.00615068027956,0.0,62.886420148,41.4019203762,51.8863835835,40.2137218938,10.5075,1.16516168976
 05/17  15:00:00,248.082754202,24.2779225645,0.00599555917342,0.0,62.886420148,41.4019203762,39.5238520168,27.8512806322,10.5075,1.16507138467
 05/17  16:00:00,246.650342329,24.2779225645,0.00502553136861,0.0,62.886420148,41.4019203762,34.2281975472,22.5556232153,10.5075,1.16507433198
 05/17  17:00:00,247.620560949,24.2779225645,0.348750271504,0.0,62.886420148,41.4019203762,31.1947321522,19.5221395605,10.5075,1.16509259175
 05/17  18:00:00,244.192076462,24.2779225645,0.0104594204375,0.0,41.9242800987,36.8599292233,44.146483824,33.6415274689,9.34,1.16495635515
 05/17  19:00:00,229.999439104,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,63.5921196391,53.0872789848,9.34,1.16484065432
 05/17  20:00:00,209.134130235,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,83.3472549606,75.1547549606,8.1725,0.02
 05/17  21:00:00,151.119431319,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,59.3273182785,53.4927317644,4.67,1.16458651415
 05/17  22:00:00,96.9609306012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,129.133958517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932034458,0.0,2.335,1.16432034458
 05/17  24:00:00,101.202160599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,93.3734867581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,92.592384969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929008226,0.0,2.335,1.16429008226
 05/18  03:00:00,91.9810159603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,98.5037884049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,91.201766262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923238517,0.0,2.335,1.16423238517
 05/18  06:00:00,132.703541349,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,204.978523711,200.288523711,4.67,0.02
 05/18  07:00:00,145.845172463,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,191.245334426,186.555334426,4.67,0.02
 05/18  08:00:00,221.841275295,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,169.483970725,160.146832302,8.1725,1.16463842367
 05/18  09:00:00,249.760263622,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.682731188,129.010515195,10.5075,1.16471599281
 05/18  10:00:00,240.88841502,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.099130925,118.426676863,10.5075,1.16495406201
 05/18  11:00:00,271.368074365,24.2779225645,0.00609164377054,0.0,62.886420148,41.4019203762,108.386511953,96.7139019857,10.5075,1.16510996727
 05/18  12:00:00,255.493538461,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.4934682104,83.8205605434,10.5075,1.16540766698
 05/18  13:00:00,254.921183138,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.4207916735,69.7479639048,10.5075,1.16532776872
 05/18  14:00:00,251.35057751,24.2779225645,0.0,0.0,62.886420148,41.4019203762,71.1346099727,59.4620754776,10.5075,1.16503449506
 05/18  15:00:00,248.765019516,24.2779225645,0.0,0.0,62.886420148,41.4019203762,59.176146795,47.5036653118,10.5075,1.16498148318
 05/18  16:00:00,250.466905062,24.2779225645,0.0,0.0,62.886420148,41.4019203762,53.9918404595,42.3193647117,10.5075,1.16497574783
 05/18  17:00:00,251.698902237,24.2779225645,0.0,0.0,62.886420148,41.4019203762,50.1481245081,38.4756392394,10.5075,1.16498526871
 05/18  18:00:00,248.847065943,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,56.1840491519,45.6791626995,9.34,1.16488645232
 05/18  19:00:00,235.718442548,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,70.8760580052,60.3712268673,9.34,1.16483113792
 05/18  20:00:00,213.117296037,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,83.3303012158,73.9930109995,8.1725,1.16479021629
 05/18  21:00:00,157.984473229,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,56.2639477116,51.5739477116,4.67,0.02
 05/18  22:00:00,105.060223522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945223713,0.0,2.335,1.16445223713
 05/18  23:00:00,137.605096876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,110.708145138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,101.356785746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928759775,0.0,2.335,1.16428759775
 05/19  02:00:00,100.09762484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,99.3818918624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,121.695515543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924857331,0.0,2.335,1.16424857331
 05/19  05:00:00,114.884854511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,156.480503912,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.892384826,171.202384826,4.67,0.02
 05/19  07:00:00,163.681904328,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,178.069080965,172.234679189,4.67,1.16440177627
 05/19  08:00:00,230.200895854,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,155.130853258,146.938353258,8.1725,0.02
 05/19  09:00:00,258.82219657,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.509467746,118.837133075,10.5075,1.1648346711
 05/19  10:00:00,252.689627573,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.339241292,106.666856443,10.5075,1.16488484857
 05/19  11:00:00,280.159411226,24.2779225645,0.0030100428125,0.0,62.886420148,41.4019203762,100.051150832,88.3784641444,10.5075,1.16518668713
 05/19  12:00:00,263.475027762,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.515074932,82.8421110853,10.5075,1.16546384671
 05/19  13:00:00,260.710594169,24.2779225645,0.0,0.0,62.886420148,41.4019203762,93.7195546716,80.9013500154,10.5075,2.31070465611
 05/19  14:00:00,255.801965292,24.2779225645,0.0,0.0,62.886420148,41.4019203762,89.6907859839,78.0181031092,10.5075,1.16518287469
 05/19  15:00:00,253.267872144,24.2779225645,0.0,0.0,62.886420148,41.4019203762,84.3190294202,72.6464579649,10.5075,1.16507145532
 05/19  16:00:00,253.847652063,24.2779225645,0.0,0.0,62.886420148,41.4019203762,84.0807496217,72.4081736935,10.5075,1.1650759282
 05/19  17:00:00,253.41783935,24.2779225645,0.0,0.0,62.886420148,41.4019203762,86.9241539944,75.2515583336,10.5075,1.16509566077
 05/19  18:00:00,249.414143831,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,92.4059192599,81.9009806877,9.34,1.16493857217
 05/19  19:00:00,230.784636183,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,96.7881785455,87.4281785455,9.34,0.02
 05/19  20:00:00,210.290733785,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,107.22318994,97.8859197766,8.1725,1.164770163
 05/19  21:00:00,153.353517717,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,90.4617907862,84.6271580856,4.67,1.16463270061
 05/19  22:00:00,103.709770485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,135.962176382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933338102,0.0,2.335,1.16433338102
 05/19  24:00:00,107.559461735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,96.8166948369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,95.5036308234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553781829,0.0,1.75125,1.16428781829
 05/20  03:00:00,94.5103879722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,100.123568901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,91.9574758547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556186264,0.0,1.75125,1.16431186264
 05/20  06:00:00,121.381629997,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,215.324727328,211.802227328,3.5025,0.02
 05/20  07:00:00,137.156656494,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,191.596409247,188.073909247,3.5025,0.02
 05/20  08:00:00,200.902348393,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,162.76013953,155.757975639,5.8375,1.16466389047
 05/20  09:00:00,221.544190946,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,136.506374815,126.001688864,9.34,1.16468595031
 05/20  10:00:00,246.712330499,24.2779225645,0.00276988636276,0.0,62.886420148,41.4019203762,108.98435544,97.31183748,10.5075,1.16501796019
 05/20  11:00:00,276.847060707,24.2779225645,0.0134706420947,0.0,62.886420148,41.4019203762,84.0331974241,72.3606277335,10.5075,1.1650696906
 05/20  12:00:00,259.706900219,24.2779225645,0.00647529313705,0.0,62.886420148,41.4019203762,72.0845388476,60.4117202174,10.5075,1.16531863017
 05/20  13:00:00,257.70068535,24.2779225645,0.00700056749927,0.0,62.886420148,41.4019203762,55.7094334879,44.0366824301,10.5075,1.16525105783
 05/20  14:00:00,253.631980764,24.2779225645,0.00715388131891,0.0,62.886420148,41.4019203762,50.039726918,38.3670438139,10.5075,1.16518310413
 05/20  15:00:00,249.406094545,24.2779225645,0.0,0.0,62.886420148,41.4019203762,49.9615307945,38.2890744331,10.5075,1.16495636148
 05/20  16:00:00,245.506325123,24.2779225645,0.0,0.0,62.886420148,41.4019203762,73.2961520306,61.623699055,10.5075,1.16495297552
 05/20  17:00:00,245.430159437,24.2779225645,0.0,0.0,62.886420148,41.4019203762,87.1606608263,75.4882264094,10.5075,1.1649344169
 05/20  18:00:00,227.855709784,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,107.919110755,98.5817306855,8.1725,1.16488006968
 05/20  19:00:00,183.185151204,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,126.877333934,119.874972986,5.8375,1.16486094815
 05/20  20:00:00,177.509595427,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,141.53901336,134.536826463,5.8375,1.16468689763
 05/20  21:00:00,138.159574264,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,118.950756027,115.428256027,3.5025,0.02
 05/20  22:00:00,97.3627415563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572823309,0.0,1.75125,1.16447823309
 05/20  23:00:00,130.310452258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,101.148044383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563471669,0.0,1.75125,1.16438471669
 05/21  01:00:00,92.2861239697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,91.0214861983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,90.0945050431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550029965,0.0,1.75125,1.16425029965
 05/21  04:00:00,96.0062947251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,88.2777897678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,118.081365792,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,265.174588213,260.507760248,3.5025,1.16432796442
 05/21  07:00:00,131.28594299,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,245.920203664,242.397703664,3.5025,0.02
 05/21  08:00:00,166.7643493,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,208.944378638,205.421878638,3.5025,0.02
 05/21  09:00:00,144.7885736,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,186.24556448,181.578607265,3.5025,1.16445721524
 05/21  10:00:00,181.977053967,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,154.158318296,145.988566662,7.005,1.16475163426
 05/21  11:00:00,211.286418129,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,144.534063635,137.509063635,7.005,0.02
 05/21  12:00:00,224.537632764,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,122.614643545,112.109732709,9.34,1.16491083563
 05/21  13:00:00,223.164749915,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,109.279360193,98.7745230504,9.34,1.16483714266
 05/21  14:00:00,218.672986414,24.2779225645,0.00291228678248,0.0,41.9242800987,36.8599292233,94.141047585,83.6362444058,9.34,1.16480317919
 05/21  15:00:00,213.205891442,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,99.1089920893,88.6041726632,9.34,1.16481942604
 05/21  16:00:00,216.337528786,24.2779225645,0.00316746964799,0.0,41.9242800987,36.8599292233,86.4628537713,77.1028537713,9.34,0.02
 05/21  17:00:00,188.327866089,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,89.7545740734,81.5847413791,7.005,1.16483269435
 05/21  18:00:00,189.391035435,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,105.789138018,99.9545403285,4.67,1.16459769001
 05/21  19:00:00,169.126356556,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,127.226468654,121.391846812,4.67,1.16462184139
 05/21  20:00:00,163.041922213,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,143.959440659,139.269440659,4.67,0.02
 05/21  21:00:00,152.430718797,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,108.742135922,102.90764202,4.67,1.16449390218
 05/21  22:00:00,96.9663602508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,130.018759806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,100.973673942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556497422,0.0,1.75125,1.16431497422
 05/22  01:00:00,94.9583493486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,93.723824575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,92.7216435511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925667253,0.0,2.335,1.16425667253
 05/22  04:00:00,98.601323308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,90.8633293256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,132.473090374,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,217.442997151,212.752997151,4.67,0.02
 05/22  07:00:00,145.221004533,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,211.971508041,206.137075705,4.67,1.16443233586
 05/22  08:00:00,221.538278551,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,186.722807833,177.385779652,8.1725,1.16452818128
 05/22  09:00:00,249.935954975,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.259703389,140.732203389,10.5075,0.02
 05/22  10:00:00,242.839800712,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.692315156,123.019799262,10.5075,1.16501589451
 05/22  11:00:00,270.936045658,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.24441164,109.571599056,10.5075,1.16531258438
 05/22  12:00:00,255.027193557,24.2779225645,0.00266061580884,0.0,62.886420148,41.4019203762,104.54248672,91.7244508462,10.5075,2.31053587372
 05/22  13:00:00,254.099937696,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.2061082167,80.5331750875,10.5075,1.16543312919
 05/22  14:00:00,250.101699528,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.1716320121,69.4990789684,10.5075,1.1650530437
 05/22  15:00:00,248.069861535,24.2779225645,0.0,0.0,62.886420148,41.4019203762,67.5592783607,55.8868203908,10.5075,1.16495796991
 05/22  16:00:00,244.924825996,24.2779225645,0.0,0.0,62.886420148,41.4019203762,79.3066580377,67.6342026752,10.5075,1.16495536252
 05/22  17:00:00,246.155197816,24.2779225645,0.0,0.0,62.886420148,41.4019203762,85.3004759838,73.6280080798,10.5075,1.16496790406
 05/22  18:00:00,243.309216455,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,92.4394892969,81.9344508364,9.34,1.16503846049
 05/22  19:00:00,231.212838034,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,100.707490193,91.3474901931,9.34,0.02
 05/22  20:00:00,210.581417432,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,111.67967457,102.342306983,8.1725,1.16486758641
 05/22  21:00:00,156.182612349,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,89.0091582564,83.1745696165,4.67,1.16458863988
 05/22  22:00:00,102.705045468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,134.733296857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934561982,0.0,2.335,1.16434561982
 05/22  24:00:00,106.337406384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,96.8804074484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,94.6981243909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929095054,0.0,2.335,1.16429095054
 05/23  03:00:00,92.5880011591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,113.027326717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,104.619752255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,145.800579979,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,269.277146114,263.442881678,4.67,1.16426443531
 05/23  07:00:00,150.945111452,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.079115998,241.389115998,4.67,0.02
 05/23  08:00:00,219.729007598,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,196.179145284,186.842039646,8.1725,1.16460563818
 05/23  09:00:00,250.818888733,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.094767705,130.422532682,10.5075,1.16473502301
 05/23  10:00:00,244.14780362,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.320378504,105.792878504,10.5075,0.02
 05/23  11:00:00,273.658152796,24.2779225645,0.0121322403551,0.0,62.886420148,41.4019203762,92.2974359824,79.4794012396,10.5075,2.31053474277
 05/23  12:00:00,258.143887517,24.2779225645,0.0122087996634,0.0,62.886420148,41.4019203762,73.5127181736,61.8399875213,10.5075,1.16523065237
 05/23  13:00:00,256.552899314,24.2779225645,0.00816919705185,0.0,62.886420148,41.4019203762,58.6566284236,46.9837003202,10.5075,1.16542810332
 05/23  14:00:00,252.230924134,24.2779225645,0.00607428012262,0.0,62.886420148,41.4019203762,50.6722594334,38.9996703551,10.5075,1.16508907833
 05/23  15:00:00,248.225222701,24.2779225645,0.0,0.0,62.886420148,41.4019203762,43.1976270227,31.5251150479,10.5075,1.1650119748
 05/23  16:00:00,247.80802835,24.2779225645,0.0,0.0,62.886420148,41.4019203762,39.6554753145,27.9829709187,10.5075,1.16500439576
 05/23  17:00:00,247.185422476,24.2779225645,0.267157704048,0.0,62.886420148,41.4019203762,36.3939917751,24.7214798137,10.5075,1.1650119614
 05/23  18:00:00,245.515855081,24.2779225645,0.188730969095,0.0,41.9242800987,36.8599292233,38.2250668657,27.7201776419,9.34,1.16488922377
 05/23  19:00:00,224.960515642,24.2779225645,0.00323872082647,0.0,41.9242800987,36.8599292233,54.0285786075,43.5237799762,9.34,1.16479863137
 05/23  20:00:00,201.380151887,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,80.5700335675,71.2327845399,8.1725,1.16474902762
 05/23  21:00:00,147.471649202,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,61.4971778001,56.8071778001,4.67,0.02
 05/23  22:00:00,98.9440220299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945418606,0.0,2.335,1.16445418606
 05/23  23:00:00,130.737642883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,102.278626798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,92.7334970168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927870788,0.0,2.335,1.16427870788
 05/24  02:00:00,91.2934555771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,90.4352481898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,96.437399212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,88.8218103924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922670016,0.0,2.335,1.16422670016
 05/24  06:00:00,130.821401786,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,222.045884304,217.355884304,4.67,0.02
 05/24  07:00:00,144.190627043,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,199.954395584,194.120002378,4.67,1.16439320587
 05/24  08:00:00,223.532224282,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,158.136276776,149.943776776,8.1725,0.02
 05/24  09:00:00,255.694995465,24.2779225645,0.00349627476433,0.0,62.886420148,41.4019203762,114.882241277,103.209911352,10.5075,1.16482992479
 05/24  10:00:00,249.765505446,24.2779225645,0.00894868079583,0.0,62.886420148,41.4019203762,89.6436760731,77.9713237523,10.5075,1.16485232079
 05/24  11:00:00,279.217934167,24.2779225645,0.0146735515891,0.0,62.886420148,41.4019203762,65.6908976494,54.0181911638,10.5075,1.16520648555
 05/24  12:00:00,264.997629399,24.2779225645,0.0449598134193,0.0,62.886420148,41.4019203762,48.534469006,36.8617603411,10.5075,1.16520866494
 05/24  13:00:00,266.586457584,24.2779225645,1.08929889158,0.0,62.886420148,41.4019203762,27.055070366,15.3821620351,10.5075,1.16540833089
 05/24  14:00:00,265.434055286,24.2779225645,2.88504385839,0.0,62.886420148,41.4019203762,13.2875246824,1.6149141722,10.5075,1.16511051018
 05/24  15:00:00,263.137886727,24.2779225645,4.64974101079,0.0,62.886420148,41.4019203762,11.6725513397,0.0,10.5075,1.16505133972
 05/24  16:00:00,262.434548022,24.2779225645,5.60801584537,0.0,62.886420148,41.4019203762,11.6725387419,0.0,10.5075,1.16503874192
 05/24  17:00:00,261.026012926,24.2779225645,6.69145258231,0.0,62.886420148,41.4019203762,11.6725413409,0.0,10.5075,1.1650413409
 05/24  18:00:00,258.573904424,24.2779225645,6.95504480642,0.0,41.9242800987,36.8599292233,10.5049366936,0.0,9.34,1.16493669356
 05/24  19:00:00,244.25332528,24.2779225645,5.55764387299,0.0,41.9242800987,36.8599292233,10.5048755638,0.0,9.34,1.16487556376
 05/24  20:00:00,214.465490703,24.2779225645,1.76602059876,0.0,34.9369000822,32.3179380704,26.5023048576,17.1649762006,8.1725,1.16482865704
 05/24  21:00:00,155.497052523,24.2779225645,0.0216033651757,0.0,13.9747600329,18.6919646116,18.5320999934,13.8420999934,4.67,0.02
 05/24  22:00:00,101.481675708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945815939,0.0,2.335,1.16445815939
 05/24  23:00:00,134.109371303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,106.80319532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923489154,0.0,2.335,1.16423489154
 05/25  01:00:00,97.2245940918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,95.6054491939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  03:00:00,94.9080091645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,101.27811304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921432545,0.0,2.335,1.16421432545
 05/25  05:00:00,93.9626850455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,136.059044137,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,154.474730861,149.784730861,4.67,0.02
 05/25  07:00:00,151.165144384,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,155.911952979,150.077522814,4.67,1.16443016501
 05/25  08:00:00,230.504929899,24.2779225645,0.00305080893106,0.0,34.9369000822,32.3179380704,124.035229806,115.842729806,8.1725,0.02
 05/25  09:00:00,262.064768496,24.2779225645,0.0108127989365,0.0,62.886420148,41.4019203762,88.624507754,76.9521832108,10.5075,1.16482454325
 05/25  10:00:00,256.147733945,24.2779225645,0.0150118484449,0.0,62.886420148,41.4019203762,65.4383210679,53.7659241099,10.5075,1.16489695793
 05/25  11:00:00,285.56892799,24.2779225645,0.378732207567,0.0,62.886420148,41.4019203762,43.0634985559,31.3908094074,10.5075,1.1651891485
 05/25  12:00:00,274.119447324,24.2779225645,0.35998604376,0.0,62.886420148,41.4019203762,34.9191480756,23.2463452619,10.5075,1.16530281376
 05/25  13:00:00,277.345279844,24.2779225645,1.03493340565,0.0,62.886420148,41.4019203762,21.2935349452,8.47536387633,10.5075,2.31067106884
 05/25  14:00:00,273.27836637,24.2779225645,1.88312492453,0.0,62.886420148,41.4019203762,12.5724995816,0.899842293505,10.5075,1.16515728805
 05/25  15:00:00,273.198751368,24.2779225645,3.61020303223,0.0,62.886420148,41.4019203762,11.6725401857,0.0,10.5075,1.16504018572
 05/25  16:00:00,273.97713296,24.2779225645,4.02918493332,0.0,62.886420148,41.4019203762,11.672537866,0.0,10.5075,1.16503786598
 05/25  17:00:00,272.867415877,24.2779225645,4.45146248172,0.0,62.886420148,41.4019203762,11.6725506613,0.0,10.5075,1.16505066134
 05/25  18:00:00,267.877660363,24.2779225645,4.19375538798,0.0,41.9242800987,36.8599292233,10.5048883377,0.0,9.34,1.16488833774
 05/25  19:00:00,255.271019728,24.2779225645,1.85535889152,0.0,41.9242800987,36.8599292233,13.6406225773,4.28062257732,9.34,0.02
 05/25  20:00:00,230.253927868,24.2779225645,0.206891566176,0.0,34.9369000822,32.3179380704,28.7540992882,19.4168840697,8.1725,1.16471521857
 05/25  21:00:00,170.01802397,24.2779225645,0.0109896979851,0.0,13.9747600329,18.6919646116,9.8332208421,3.99864761662,4.67,1.16457322548
 05/25  22:00:00,115.720527032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,146.807043625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,120.586134386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927308232,0.0,2.335,1.16427308232
 05/26  01:00:00,109.254311038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,106.273417239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,103.997140355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992525896,0.0,2.335,1.1642525896
 05/26  04:00:00,125.64068056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,116.970121979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,159.350001422,24.2779225645,0.00139395606172,0.0,13.9747600329,18.6919646116,133.195625245,127.361356683,4.67,1.16426856206
 05/26  07:00:00,169.459017887,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,135.275093669,130.585093669,4.67,0.02
 05/26  08:00:00,237.533484005,24.2779225645,0.0034673534884,0.0,34.9369000822,32.3179380704,108.26922266,98.932070929,8.1725,1.16465173084
 05/26  09:00:00,267.683350275,24.2779225645,0.00792883818689,0.0,62.886420148,41.4019203762,78.3772645349,67.8497645349,10.5075,0.02
 05/26  10:00:00,262.123909855,24.2779225645,0.00956993006925,0.0,62.886420148,41.4019203762,58.9962888646,47.3238631286,10.5075,1.16492573594
 05/26  11:00:00,291.553125742,24.2779225645,0.79799415534,0.0,62.886420148,41.4019203762,29.1742029966,17.5015471209,10.5075,1.16515587567
 05/26  12:00:00,281.055259082,24.2779225645,1.58341703558,0.0,62.886420148,41.4019203762,16.7487464653,3.93050486954,10.5075,2.31074159574
 05/26  13:00:00,281.686725331,24.2779225645,2.6362787658,0.0,62.886420148,41.4019203762,11.6727463111,0.0,10.5075,1.16524631106
 05/26  14:00:00,278.841013402,24.2779225645,4.19125914387,0.0,62.886420148,41.4019203762,11.6726457056,0.0,10.5075,1.16514570562
 05/26  15:00:00,274.916103521,24.2779225645,5.05889000189,0.0,62.886420148,41.4019203762,11.672546535,0.0,10.5075,1.16504653503
 05/26  16:00:00,277.07483036,24.2779225645,6.63903842101,0.0,62.886420148,41.4019203762,11.6725393301,0.0,10.5075,1.1650393301
 05/26  17:00:00,275.966993377,24.2779225645,6.37765489624,0.0,62.886420148,41.4019203762,11.6725472194,0.0,10.5075,1.16504721944
 05/26  18:00:00,270.847723481,24.2779225645,4.86803363407,0.0,41.9242800987,36.8599292233,10.5049028067,0.0,9.34,1.16490280669
 05/26  19:00:00,252.577490989,24.2779225645,3.62122412868,0.0,41.9242800987,36.8599292233,10.5047793223,0.0,9.34,1.16477932229
 05/26  20:00:00,229.334959564,24.2779225645,1.32626323418,0.0,34.9369000822,32.3179380704,11.0021477599,2.80964775989,8.1725,0.02
 05/26  21:00:00,168.715391055,24.2779225645,0.064466052357,0.0,13.9747600329,18.6919646116,5.94149481921,0.106836787301,4.67,1.16465803191
 05/26  22:00:00,120.037482149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,150.954158074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933156558,0.0,2.335,1.16433156558
 05/26  24:00:00,126.66008244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,113.529456027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,111.511798453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553256909,0.0,1.75125,1.16428256909
 05/27  03:00:00,109.877376145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,115.154568593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,106.230784123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549414243,0.0,1.75125,1.16424414243
 05/27  06:00:00,134.406524248,24.2779225645,0.000829723283985,0.0,6.98738001645,14.1499734587,98.3473439187,94.8248439187,3.5025,0.02
 05/27  07:00:00,151.489478741,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,112.024129283,107.357155268,3.5025,1.16447401512
 05/27  08:00:00,213.580909931,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,99.0264399754,93.1689399754,5.8375,0.02
 05/27  09:00:00,238.649270036,24.2779225645,0.0060317059608,0.0,41.9242800987,36.8599292233,75.7656826191,65.2610102381,9.34,1.16467238098
 05/27  10:00:00,263.562009148,24.2779225645,0.0176065457327,0.0,62.886420148,41.4019203762,51.5030769761,39.8306398921,10.5075,1.164937084
 05/27  11:00:00,293.776813013,24.2779225645,0.808355414207,0.0,62.886420148,41.4019203762,25.2460040676,13.5733142138,10.5075,1.16518985375
 05/27  12:00:00,282.196055865,24.2779225645,1.58378384793,0.0,62.886420148,41.4019203762,14.0801888827,2.40753439695,10.5075,1.16515448577
 05/27  13:00:00,281.090595406,24.2779225645,1.88019319301,0.0,62.886420148,41.4019203762,11.6728527889,0.0,10.5075,1.16535278895
 05/27  14:00:00,277.19292809,24.2779225645,2.89242676266,0.0,62.886420148,41.4019203762,11.6725415147,0.0,10.5075,1.16504151471
 05/27  15:00:00,271.401035723,24.2779225645,2.84121452283,0.0,62.886420148,41.4019203762,11.6725453125,0.0,10.5075,1.16504531251
 05/27  16:00:00,268.228740119,24.2779225645,0.933602699799,0.0,62.886420148,41.4019203762,14.6500662068,2.9775321663,10.5075,1.1650340405
 05/27  17:00:00,266.626077768,24.2779225645,0.111439753258,0.0,62.886420148,41.4019203762,27.2609983408,15.5884906341,10.5075,1.1650077067
 05/27  18:00:00,249.004943656,24.2779225645,0.0315361145768,0.0,34.9369000822,32.3179380704,49.2584553595,39.9210093387,8.1725,1.16494602072
 05/27  19:00:00,206.742140728,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,75.4212471617,68.4188274479,5.8375,1.16491971382
 05/27  20:00:00,196.738809391,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,91.2334196801,84.2311794589,5.8375,1.16474022125
 05/27  21:00:00,154.490803789,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,57.2978601076,53.7753601076,3.5025,0.02
 05/27  22:00:00,113.210373456,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574981482,0.0,1.75125,1.16449981482
 05/27  23:00:00,145.416542859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,120.076864956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558676557,0.0,1.75125,1.16433676557
 05/28  01:00:00,109.871108071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,108.170369873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,107.820946018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554330393,0.0,1.75125,1.16429330393
 05/28  04:00:00,114.003341841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,105.794060076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,136.28885452,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,131.786305823,127.11951666,3.5025,1.16428916296
 05/28  07:00:00,155.6219604,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,128.06189017,124.53939017,3.5025,0.02
 05/28  08:00:00,191.89311192,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,108.413422463,103.746569359,3.5025,1.16435310348
 05/28  09:00:00,171.679429896,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,94.4762789332,90.9537789332,3.5025,0.02
 05/28  10:00:00,205.365330958,24.2779225645,0.00411099242318,0.0,27.9495200658,27.7759469175,76.4841321202,68.3143562192,7.005,1.16477590101
 05/28  11:00:00,231.141323472,24.2779225645,0.00417940975068,0.0,27.9495200658,27.7759469175,72.6677205235,65.6427205235,7.005,0.02
 05/28  12:00:00,247.225801253,24.2779225645,0.00653345940523,0.0,41.9242800987,36.8599292233,62.1174814242,51.6127708974,9.34,1.16471052682
 05/28  13:00:00,248.043798282,24.2779225645,0.00430268030863,0.0,41.9242800987,36.8599292233,54.5599676288,44.05512173,9.34,1.16484589878
 05/28  14:00:00,242.481624782,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,55.5968959023,45.092090908,9.34,1.16480499433
 05/28  15:00:00,237.125708893,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,61.6351560751,51.1303423264,9.34,1.16481374868
 05/28  16:00:00,237.572765359,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,56.966268418,47.606268418,9.34,0.02
 05/28  17:00:00,210.000405107,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,64.9620628079,56.7922432556,7.005,1.16481955233
 05/28  18:00:00,213.255990186,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,71.8504287501,66.0158489494,4.67,1.16457980074
 05/28  19:00:00,199.146260538,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,80.3926796738,74.5580827207,4.67,1.16459695308
 05/28  20:00:00,193.663668587,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,84.7703859706,80.0803859706,4.67,0.02
 05/28  21:00:00,177.377714991,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,44.2771865859,38.4427217217,4.67,1.16446486412
 05/28  22:00:00,121.448867422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,151.619019309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,127.852183848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553415797,0.0,1.75125,1.16428415797
 05/29  01:00:00,118.059807069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,115.521783728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,113.018050097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552274969,0.0,1.75125,1.16427274969
 05/29  04:00:00,118.7920583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,110.123633881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,138.926313386,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,125.753173895,121.086401975,3.5025,1.16427191935
 05/29  07:00:00,158.157951596,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,120.849919103,117.327419103,3.5025,0.02
 05/29  08:00:00,192.748685757,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,105.313870958,101.791370958,3.5025,0.02
 05/29  09:00:00,171.23573426,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,96.8449088483,92.178014443,3.5025,1.16439440537
 05/29  10:00:00,203.703216614,24.2779225645,0.00399353167303,0.0,27.9495200658,27.7759469175,76.897840111,68.728161958,7.005,1.16467815303
 05/29  11:00:00,231.461683722,24.2779225645,0.00847563119315,0.0,27.9495200658,27.7759469175,62.8165667693,55.7915667693,7.005,0.02
 05/29  12:00:00,246.940606738,24.2779225645,0.0178107459593,0.0,41.9242800987,36.8599292233,49.7283503903,39.2234309504,9.34,1.16491943987
 05/29  13:00:00,243.691124037,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,51.2933095959,40.7885636564,9.34,1.16474593956
 05/29  14:00:00,235.334234321,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,52.642266037,42.1375619492,9.34,1.16470408777
 05/29  15:00:00,231.408759089,24.2779225645,0.0388936802351,0.0,41.9242800987,36.8599292233,45.2924212954,35.9324212954,9.34,0.02
 05/29  16:00:00,231.815929262,24.2779225645,0.185051175462,0.0,41.9242800987,36.8599292233,41.5103198958,31.0053842137,9.34,1.16493568214
 05/29  17:00:00,203.130779367,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,49.8169894874,41.6472730427,7.005,1.16471644467
 05/29  18:00:00,207.009418871,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,61.5117175393,55.6770955853,4.67,1.16462195402
 05/29  19:00:00,189.514899861,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,72.7843718898,68.0943718898,4.67,0.02
 05/29  20:00:00,182.813760683,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,84.6322764221,78.7977525004,4.67,1.16452392172
 05/29  21:00:00,167.336084979,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,51.3018450753,46.6118450753,4.67,0.02
 05/29  22:00:00,111.294250032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564468688,0.0,1.75125,1.16439468688
 05/29  23:00:00,142.046304347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,115.860823536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550689857,0.0,1.75125,1.16425689857
 05/30  01:00:00,108.313802605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,106.320707934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,104.230160335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,125.788890712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925201297,0.0,2.335,1.16425201297
 05/30  05:00:00,117.436610074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,157.583982676,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,161.200585459,156.510585459,4.67,0.02
 05/30  07:00:00,165.662852367,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,153.896541738,148.062144166,4.67,1.16439757152
 05/30  08:00:00,234.100313973,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,123.297589425,115.105089425,8.1725,0.02
 05/30  09:00:00,266.122971894,24.2779225645,0.009778636336,0.0,62.886420148,41.4019203762,88.6015255103,76.9292114514,10.5075,1.16481405887
 05/30  10:00:00,260.486960749,24.2779225645,0.01580095248,0.0,62.886420148,41.4019203762,69.7962141925,58.1238628409,10.5075,1.16485135168
 05/30  11:00:00,287.796716576,24.2779225645,0.0158545319934,0.0,62.886420148,41.4019203762,48.0704337802,36.3977980274,10.5075,1.16513575276
 05/30  12:00:00,273.775691021,24.2779225645,0.103124034795,0.0,62.886420148,41.4019203762,36.3842193558,24.7113236796,10.5075,1.16539567615
 05/30  13:00:00,273.645753941,24.2779225645,1.14832775572,0.0,62.886420148,41.4019203762,20.3275569607,7.50952378473,10.5075,2.31053317595
 05/30  14:00:00,269.969426194,24.2779225645,2.20958372494,0.0,62.886420148,41.4019203762,11.6725811003,0.0,10.5075,1.16508110026
 05/30  15:00:00,270.003221446,24.2779225645,4.0696335709,0.0,62.886420148,41.4019203762,11.6724594438,0.0,10.5075,1.16495944383
 05/30  16:00:00,273.123670557,24.2779225645,5.29793516309,0.0,62.886420148,41.4019203762,11.6724515929,0.0,10.5075,1.16495159291
 05/30  17:00:00,270.548522366,24.2779225645,4.69558629781,0.0,62.886420148,41.4019203762,11.6724587393,0.0,10.5075,1.1649587393
 05/30  18:00:00,265.313518225,24.2779225645,3.51716331169,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,244.90977217,24.2779225645,1.81288536943,0.0,41.9242800987,36.8599292233,12.0002955431,1.49545573941,9.34,1.16483980368
 05/30  20:00:00,218.932430674,24.2779225645,0.200625120759,0.0,34.9369000822,32.3179380704,29.5694166628,20.2321257911,8.1725,1.16479087169
 05/30  21:00:00,158.635092674,24.2779225645,0.0145343838418,0.0,13.9747600329,18.6919646116,19.3558434839,13.5212358926,4.67,1.16460759125
 05/30  22:00:00,106.632732697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,137.312663245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,108.38343051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923532783,0.0,2.335,1.16423532783
 05/31  01:00:00,97.7486258934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,95.0922363272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,93.4306296743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992128632,0.0,2.335,1.1642128632
 05/31  04:00:00,98.48257636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,90.0104540268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,132.38774595,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,176.614316672,171.924316672,4.67,0.02
 05/31  07:00:00,147.057830918,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,169.092317269,163.257867914,4.67,1.16444935544
 05/31  08:00:00,224.123798566,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,145.447447702,136.110411708,8.1725,1.16453599328
 05/31  09:00:00,254.629508866,24.2779225645,0.00789611778464,0.0,62.886420148,41.4019203762,109.054081254,98.5265812545,10.5075,0.02
