Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  10:00:00,248.703818327,24.2779225645,0.0139029438686,0.0,62.886420148,41.4019203762,86.9033826202,75.230874424,10.5075,1.16500819618
 05/31  11:00:00,278.430682722,24.2779225645,0.0138006823993,0.0,62.886420148,41.4019203762,63.3615758234,51.6887851794,10.5075,1.16529064398
 05/31  12:00:00,264.936727681,24.2779225645,0.0959609846152,0.0,62.886420148,41.4019203762,46.7757486712,33.9577875235,10.5075,2.31046114765
 05/31  13:00:00,264.864527248,24.2779225645,0.773328697814,0.0,62.886420148,41.4019203762,29.647477613,17.9745997753,10.5075,1.16537783772
 05/31  14:00:00,260.02765685,24.2779225645,2.0269369232,0.0,62.886420148,41.4019203762,19.1947625568,7.52226992709,10.5075,1.1649926297
 05/31  15:00:00,256.892586735,24.2779225645,3.66051798024,0.0,62.886420148,41.4019203762,11.6723886966,0.0,10.5075,1.16488869658
 05/31  16:00:00,257.353579198,24.2779225645,4.3037751048,0.0,62.886420148,41.4019203762,11.6725999819,0.0,10.5075,1.16509998189
 05/31  17:00:00,257.581368506,24.2779225645,4.3913488392,0.0,62.886420148,41.4019203762,11.6726059034,0.0,10.5075,1.16510590339
 05/31  18:00:00,251.553446107,24.2779225645,2.84427596724,0.0,41.9242800987,36.8599292233,15.5674276059,5.06248924711,9.34,1.16493835878
 05/31  19:00:00,235.122139475,24.2779225645,0.926341479137,0.0,41.9242800987,36.8599292233,32.025480881,22.665480881,9.34,0.02
 05/31  20:00:00,210.832324154,24.2779225645,0.0779638923355,0.0,34.9369000822,32.3179380704,48.6003319224,39.2630712643,8.1725,1.16476065808
 05/31  21:00:00,155.855110803,24.2779225645,0.00472495157234,0.0,13.9747600329,18.6919646116,27.697640901,21.8630266549,4.67,1.16461424604
 05/31  22:00:00,102.648766531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,136.380481843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931198946,0.0,2.335,1.16431198946
 05/31  24:00:00,109.72896012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,100.485732286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,98.8780121572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,97.0392266169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922343908,0.0,2.335,1.16422343908
 06/01  04:00:00,101.982078552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,93.9847160193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,135.766427579,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,165.243720321,159.40948284,4.67,1.16423748069
 06/01  07:00:00,152.21682047,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,157.629676445,152.939676445,4.67,0.02
 06/01  08:00:00,229.810447025,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,131.349949351,122.012907956,8.1725,1.164541395
 06/01  09:00:00,258.810729064,24.2779225645,0.00884302580101,0.0,62.886420148,41.4019203762,97.0719123731,86.5444123731,10.5075,0.02
 06/01  10:00:00,249.877139297,24.2779225645,0.0134896654082,0.0,62.886420148,41.4019203762,81.2921306478,69.6196859519,10.5075,1.16494469592
 06/01  11:00:00,279.407202069,24.2779225645,0.0578200066893,0.0,62.886420148,41.4019203762,55.3061447509,43.6334788346,10.5075,1.16516591629
 06/01  12:00:00,266.246216553,24.2779225645,0.288313149389,0.0,62.886420148,41.4019203762,39.7688004995,26.9505634213,10.5075,2.31073707819
 06/01  13:00:00,269.138034581,24.2779225645,2.16426709385,0.0,62.886420148,41.4019203762,17.7428864948,6.07015200237,10.5075,1.16523449247
 06/01  14:00:00,267.947311966,24.2779225645,3.81661107071,0.0,62.886420148,41.4019203762,11.672628114,0.0,10.5075,1.16512811397
 06/01  15:00:00,266.416854476,24.2779225645,5.06415010512,0.0,62.886420148,41.4019203762,11.672523201,0.0,10.5075,1.16502320097
 06/01  16:00:00,267.00202347,24.2779225645,5.86755404809,0.0,62.886420148,41.4019203762,11.6725094081,0.0,10.5075,1.16500940806
 06/01  17:00:00,267.047391606,24.2779225645,4.80909248879,0.0,62.886420148,41.4019203762,11.672510563,0.0,10.5075,1.16501056296
 06/01  18:00:00,262.409889961,24.2779225645,2.97561382116,0.0,41.9242800987,36.8599292233,10.5048608351,0.0,9.34,1.16486083513
 06/01  19:00:00,243.776783874,24.2779225645,1.0547729976,0.0,41.9242800987,36.8599292233,22.6533293945,12.1485971138,9.34,1.16473228075
 06/01  20:00:00,215.254393731,24.2779225645,0.0962698206481,0.0,34.9369000822,32.3179380704,42.8910017617,34.6985017617,8.1725,0.02
 06/01  21:00:00,156.13333285,24.2779225645,0.00566643014304,0.0,13.9747600329,18.6919646116,32.5258228608,26.6912164896,4.67,1.16460637121
 06/01  22:00:00,100.744082301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,131.705365945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927817273,0.0,2.335,1.16427817273
 06/01  24:00:00,103.258406716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,94.1976089707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,93.5022172831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923184191,0.0,2.335,1.16423184191
 06/02  03:00:00,92.6315984203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,113.981681033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,106.056330034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,148.136387188,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,216.23040295,210.396130115,4.67,1.16427283494
 06/02  07:00:00,154.94624071,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,190.0146087,185.3246087,4.67,0.02
 06/02  08:00:00,225.340131313,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,151.955152031,142.618050397,8.1725,1.16460163349
 06/02  09:00:00,255.066876312,24.2779225645,0.00501177894918,0.0,62.886420148,41.4019203762,115.692448409,104.020229306,10.5075,1.16471910292
 06/02  10:00:00,246.203225856,24.2779225645,0.00799173141347,0.0,62.886420148,41.4019203762,99.486221126,88.958721126,10.5075,0.02
 06/02  11:00:00,274.976551567,24.2779225645,0.0122840192047,0.0,62.886420148,41.4019203762,82.2894807343,69.4715268152,10.5075,2.31045391906
 06/02  12:00:00,261.292158126,24.2779225645,0.0127509614246,0.0,62.886420148,41.4019203762,59.255231527,47.582558465,10.5075,1.16517306198
 06/02  13:00:00,261.336775139,24.2779225645,0.170718237932,0.0,62.886420148,41.4019203762,39.2780449192,27.6051888399,10.5075,1.16535607927
 06/02  14:00:00,261.578427671,24.2779225645,1.5700672924,0.0,62.886420148,41.4019203762,19.8653520956,8.19284137552,10.5075,1.16501072012
 06/02  15:00:00,260.728525709,24.2779225645,2.76877798016,0.0,62.886420148,41.4019203762,11.6724235489,0.0,10.5075,1.16492354894
 06/02  16:00:00,263.170155413,24.2779225645,3.75170102683,0.0,62.886420148,41.4019203762,11.6724050659,0.0,10.5075,1.16490506591
 06/02  17:00:00,265.958895093,24.2779225645,5.05596581322,0.0,62.886420148,41.4019203762,11.6726284768,0.0,10.5075,1.16512847682
 06/02  18:00:00,262.634834951,24.2779225645,4.09303110724,0.0,41.9242800987,36.8599292233,10.5049778104,0.0,9.34,1.16497781039
 06/02  19:00:00,241.119485161,24.2779225645,2.5897688393,0.0,41.9242800987,36.8599292233,12.5669828467,2.06213439493,9.34,1.16484845182
 06/02  20:00:00,210.487279504,24.2779225645,0.599504069797,0.0,34.9369000822,32.3179380704,27.1316572926,18.9391572926,8.1725,0.02
 06/02  21:00:00,156.363423435,24.2779225645,0.028581365731,0.0,13.9747600329,18.6919646116,16.3065590559,10.4719053177,4.67,1.16465373825
 06/02  22:00:00,106.501797933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,136.701111528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931188341,0.0,2.335,1.16431188341
 06/02  24:00:00,107.408685996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,94.9886608739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,93.1615228358,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559132314,0.0,1.75125,1.16434132314
 06/03  03:00:00,91.3093184257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,97.002626567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,89.5500365858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554994388,0.0,1.75125,1.16429994388
 06/03  06:00:00,119.569205106,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,185.184454714,181.661954714,3.5025,0.02
 06/03  07:00:00,135.648537039,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,169.439546792,164.772523837,3.5025,1.16452295458
 06/03  08:00:00,200.859756877,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,139.066069109,133.208569109,5.8375,0.02
 06/03  09:00:00,227.153388172,24.2779225645,0.00948982010943,0.0,41.9242800987,36.8599292233,99.8932267748,89.3885137908,9.34,1.16471298395
 06/03  10:00:00,252.663976881,24.2779225645,0.0162787910024,0.0,62.886420148,41.4019203762,77.0583043315,65.3858367885,10.5075,1.164967543
 06/03  11:00:00,281.844424634,24.2779225645,0.0132254383831,0.0,62.886420148,41.4019203762,58.8719128425,47.1992030576,10.5075,1.16520978489
 06/03  12:00:00,268.783800334,24.2779225645,0.0405558373648,0.0,62.886420148,41.4019203762,42.6357914571,30.9631250182,10.5075,1.16516643895
 06/03  13:00:00,270.211612395,24.2779225645,1.00068608417,0.0,62.886420148,41.4019203762,23.1128035194,11.4399486491,10.5075,1.16535487026
 06/03  14:00:00,269.667677862,24.2779225645,2.69857963123,0.0,62.886420148,41.4019203762,11.6725386319,0.0,10.5075,1.16503863194
 06/03  15:00:00,267.44521434,24.2779225645,4.35252848583,0.0,62.886420148,41.4019203762,11.6725346479,0.0,10.5075,1.16503464793
 06/03  16:00:00,265.407639216,24.2779225645,4.46195434477,0.0,62.886420148,41.4019203762,11.672515745,0.0,10.5075,1.16501574499
 06/03  17:00:00,262.580351849,24.2779225645,4.07753835955,0.0,62.886420148,41.4019203762,11.6724819545,0.0,10.5075,1.16498195445
 06/03  18:00:00,243.772078537,24.2779225645,2.42150165896,0.0,34.9369000822,32.3179380704,11.9837562298,2.64623282974,8.1725,1.1650234001
 06/03  19:00:00,201.995092726,24.2779225645,0.749723416503,0.0,20.9621400493,23.2339557645,22.8951461413,15.8927662355,5.8375,1.16487990572
 06/03  20:00:00,192.055058089,24.2779225645,0.111223385333,0.0,20.9621400493,23.2339557645,32.5179406425,25.5157454478,5.8375,1.16469519473
 06/03  21:00:00,152.599927758,24.2779225645,0.00157208033132,0.0,6.98738001645,14.1499734587,10.787131897,7.26463189705,3.5025,0.02
 06/03  22:00:00,109.029605463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572844007,0.0,1.75125,1.16447844007
 06/03  23:00:00,139.516544577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,112.420961943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562735169,0.0,1.75125,1.16437735169
 06/04  01:00:00,101.217541606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,99.5926429416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,97.666986344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556235983,0.0,1.75125,1.16431235983
 06/04  04:00:00,103.792584339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,96.9703799003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,129.012609027,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,133.315208333,128.648399548,3.5025,1.16430878495
 06/04  07:00:00,147.461077998,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,133.084089897,129.561589897,3.5025,0.02
 06/04  08:00:00,183.149031459,24.2779225645,0.00511550469814,0.0,6.98738001645,14.1499734587,113.001625564,109.479125564,3.5025,0.02
 06/04  09:00:00,160.868508599,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,108.319074447,103.65214799,3.5025,1.16442645739
 06/04  10:00:00,195.595844199,24.2779225645,0.00347292959166,0.0,27.9495200658,27.7759469175,92.161177612,83.9914752171,7.005,1.1647023949
 06/04  11:00:00,225.168703574,24.2779225645,0.00669751767478,0.0,27.9495200658,27.7759469175,78.2414622067,71.2164622067,7.005,0.02
 06/04  12:00:00,239.13700999,24.2779225645,0.00569439721064,0.0,41.9242800987,36.8599292233,65.0821778106,54.5773331687,9.34,1.16484464192
 06/04  13:00:00,238.937828786,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,54.1721344004,43.667376995,9.34,1.16475740538
 06/04  14:00:00,236.871863697,24.2779225645,0.384121675656,0.0,41.9242800987,36.8599292233,36.0573515391,25.5526417475,9.34,1.16470979167
 06/04  15:00:00,236.781481769,24.2779225645,1.3128169634,0.0,41.9242800987,36.8599292233,19.0023968292,9.64239682923,9.34,0.02
 06/04  16:00:00,237.186998945,24.2779225645,1.92408789196,0.0,41.9242800987,36.8599292233,14.8151910375,4.31025751507,9.34,1.16493352241
 06/04  17:00:00,208.462754667,24.2779225645,1.54328637405,0.0,27.9495200658,27.7759469175,13.9013247306,5.73161501876,7.005,1.16470971183
 06/04  18:00:00,211.476694495,24.2779225645,0.641188313665,0.0,13.9747600329,18.6919646116,19.8054752815,13.9708648724,4.67,1.16461040907
 06/04  19:00:00,197.04153612,24.2779225645,0.373935241336,0.0,13.9747600329,18.6919646116,23.5704537798,18.8804537798,4.67,0.02
 06/04  20:00:00,185.476598276,24.2779225645,0.0505412339329,0.0,13.9747600329,18.6919646116,32.7243049377,26.8897973391,4.67,1.16450759867
 06/04  21:00:00,173.433739608,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,5.22941215926,0.539412159262,4.67,0.02
 06/04  22:00:00,115.759164056,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156399028,0.0,1.75125,1.1643899028
 06/04  23:00:00,145.974349357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,119.110163742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,110.664401291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927280164,0.0,2.335,1.16427280164
 06/05  02:00:00,109.328342412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,107.162622192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,113.43473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922842748,0.0,2.335,1.16422842748
 06/05  05:00:00,106.00156572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,147.590039611,24.2779225645,0.000868697142881,0.0,13.9747600329,18.6919646116,106.004997572,101.314997572,4.67,0.02
 06/05  07:00:00,167.152250201,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,112.561099315,106.726621644,4.67,1.16447767171
 06/05  08:00:00,244.494678667,24.2779225645,0.00368223160726,0.0,34.9369000822,32.3179380704,88.8234607936,80.6309607936,8.1725,0.02
 06/05  09:00:00,274.822553017,24.2779225645,0.0186023381451,0.0,62.886420148,41.4019203762,64.7169878133,53.0446550284,10.5075,1.16483278488
 06/05  10:00:00,270.338862843,24.2779225645,0.0115480106757,0.0,62.886420148,41.4019203762,48.2705124769,36.5980002538,10.5075,1.16501222309
 06/05  11:00:00,298.132802428,24.2779225645,1.32978680219,0.0,62.886420148,41.4019203762,21.0280384835,9.35545518704,10.5075,1.16508329642
 06/05  12:00:00,288.23036391,24.2779225645,2.60176216469,0.0,62.886420148,41.4019203762,11.6728341367,0.0,10.5075,1.16533413667
 06/05  13:00:00,284.267709818,24.2779225645,2.17409885003,0.0,62.886420148,41.4019203762,12.8178919183,0.0,10.5075,2.31039191827
 06/05  14:00:00,275.422376013,24.2779225645,1.94900010027,0.0,62.886420148,41.4019203762,11.672502006,0.0,10.5075,1.16500200599
 06/05  15:00:00,273.903509193,24.2779225645,3.67883515015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  16:00:00,270.961746667,24.2779225645,3.36914694557,0.0,62.886420148,41.4019203762,11.6726137929,0.0,10.5075,1.16511379293
 06/05  17:00:00,265.543131091,24.2779225645,2.56269746775,0.0,62.886420148,41.4019203762,11.6726029576,0.0,10.5075,1.16510295756
 06/05  18:00:00,254.613296634,24.2779225645,0.840995318657,0.0,41.9242800987,36.8599292233,21.8171691796,11.3121821282,9.34,1.16498705145
 06/05  19:00:00,238.775763556,24.2779225645,0.074154755212,0.0,41.9242800987,36.8599292233,42.4788451125,31.9741084876,9.34,1.16473662485
 06/05  20:00:00,211.689663203,24.2779225645,0.0125213920567,0.0,34.9369000822,32.3179380704,64.8395260879,55.5023440005,8.1725,1.16468208733
 06/05  21:00:00,158.162413357,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,43.4882047153,38.7982047153,4.67,0.02
 06/05  22:00:00,103.761304684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943224526,0.0,2.335,1.16443224526
 06/05  23:00:00,136.039796554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,106.718149388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925615395,0.0,2.335,1.16425615395
 06/06  01:00:00,96.3821316463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,94.512270993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,93.3627348849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,114.610431688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923143169,0.0,2.335,1.16423143169
 06/06  05:00:00,106.871807703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,149.348866168,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,191.242145603,186.552145603,4.67,0.02
 06/06  07:00:00,157.817429335,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.538770324,169.704331654,4.67,1.16443866978
 06/06  08:00:00,227.023521921,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,139.355040435,131.162540435,8.1725,0.02
 06/06  09:00:00,254.440427759,24.2779225645,0.00601081447775,0.0,62.886420148,41.4019203762,111.778910869,100.10659497,10.5075,1.16481589865
 06/06  10:00:00,245.015967619,24.2779225645,0.00762908094779,0.0,62.886420148,41.4019203762,94.8993118619,83.2269375566,10.5075,1.16487430532
 06/06  11:00:00,272.791580672,24.2779225645,0.00789011019907,0.0,62.886420148,41.4019203762,77.9610815248,66.2884335392,10.5075,1.16514798553
 06/06  12:00:00,254.515939433,24.2779225645,0.00279178369301,0.0,62.886420148,41.4019203762,71.7456737933,60.0727763768,10.5075,1.1653974165
 06/06  13:00:00,251.314980346,24.2779225645,0.0,0.0,62.886420148,41.4019203762,63.0906601999,50.2726454552,10.5075,2.3105147447
 06/06  14:00:00,248.343892946,24.2779225645,0.0,0.0,62.886420148,41.4019203762,49.5019723267,37.8294102053,10.5075,1.16506212133
 06/06  15:00:00,245.270551245,24.2779225645,0.0407838975694,0.0,62.886420148,41.4019203762,39.581783701,27.9093495741,10.5075,1.16493412688
 06/06  16:00:00,247.215017849,24.2779225645,0.360832408129,0.0,62.886420148,41.4019203762,33.0357031221,21.363284402,10.5075,1.16491872011
 06/06  17:00:00,246.346022264,24.2779225645,0.258082349508,0.0,62.886420148,41.4019203762,36.9300439724,25.2576258247,10.5075,1.16491814775
 06/06  18:00:00,243.879754762,24.2779225645,0.0657987114737,0.0,41.9242800987,36.8599292233,43.7254852325,34.3654852325,9.34,0.02
 06/06  19:00:00,222.385527921,24.2779225645,0.0429582292624,0.0,41.9242800987,36.8599292233,56.7544302248,46.2496369213,9.34,1.16479330351
 06/06  20:00:00,195.177291913,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,80.402031846,71.0647940001,8.1725,1.16473784591
 06/06  21:00:00,144.861412796,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,62.3112276424,56.4766776939,4.67,1.16454994844
 06/06  22:00:00,95.1440034066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,127.681440008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,98.861030309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924419716,0.0,2.335,1.16424419716
 06/07  01:00:00,90.0572293302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,89.0787787823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,88.237922792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992192352,0.0,2.335,1.1642192352
 06/07  04:00:00,94.0633882808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,82.9670650481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,128.700743338,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.465557924,218.775557924,4.67,0.02
 06/07  07:00:00,142.470736316,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,210.10918825,204.27469603,4.67,1.1644922197
 06/07  08:00:00,219.898150037,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,176.017790926,167.825290926,8.1725,0.02
 06/07  09:00:00,248.443606987,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.256171569,128.583888786,10.5075,1.16478278315
 06/07  10:00:00,239.048281509,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.502090362,116.82966518,10.5075,1.1649251817
 06/07  11:00:00,269.700134051,24.2779225645,0.00670701322811,0.0,62.886420148,41.4019203762,105.925635106,94.2529378546,10.5075,1.16519725124
 06/07  12:00:00,253.27749467,24.2779225645,0.00291549378006,0.0,62.886420148,41.4019203762,92.2112958404,80.5386313657,10.5075,1.16516447471
 06/07  13:00:00,246.919376361,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.664624429,90.8465169266,10.5075,2.31060750261
 06/07  14:00:00,245.428656939,24.2779225645,0.00283083889961,0.0,62.886420148,41.4019203762,89.4292422748,77.7566351156,10.5075,1.16510715927
 06/07  15:00:00,245.608209308,24.2779225645,0.00593561578306,0.0,62.886420148,41.4019203762,68.1224094167,56.4499312092,10.5075,1.1649782075
 06/07  16:00:00,243.095782297,24.2779225645,0.0,0.0,62.886420148,41.4019203762,76.1648886223,64.4924268912,10.5075,1.16496173104
 06/07  17:00:00,244.49895879,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.5743894803,65.9019294153,10.5075,1.16496006494
 06/07  18:00:00,240.038705184,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,77.7556190181,68.3956190181,9.34,0.02
 06/07  19:00:00,222.968966651,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,96.9619119031,86.4570774754,9.34,1.1648344277
 06/07  20:00:00,195.742251233,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,119.842559727,110.505281736,8.1725,1.16477799153
 06/07  21:00:00,145.564975743,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,100.559795278,94.7252058162,4.67,1.16458946129
 06/07  22:00:00,91.9723402745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,125.715423565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,96.7548367632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992168357,0.0,2.335,1.1642168357
 06/08  01:00:00,88.7995424387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,87.7737392828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,87.2487659748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925820239,0.0,2.335,1.16425820239
 06/08  04:00:00,93.5680051644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,82.9689431669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,129.516584176,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.26235002,236.57235002,4.67,0.02
 06/08  07:00:00,143.052157483,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,220.750146521,214.915723602,4.67,1.16442291848
 06/08  08:00:00,219.385455566,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,194.808062142,186.615562142,8.1725,0.02
 06/08  09:00:00,247.348913421,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.502386667,146.830067246,10.5075,1.16481942086
 06/08  10:00:00,240.511422529,24.2779225645,0.0,0.0,62.886420148,41.4019203762,135.806305314,124.133844652,10.5075,1.16496066139
 06/08  11:00:00,272.394548248,24.2779225645,0.0066493508023,0.0,62.886420148,41.4019203762,108.742204239,97.0694730853,10.5075,1.16523115333
 06/08  12:00:00,255.096645134,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.784478085,90.1117809043,10.5075,1.16519718019
 06/08  13:00:00,253.398304013,24.2779225645,0.0,0.0,62.886420148,41.4019203762,89.856431374,77.0382620747,10.5075,2.31066929929
 06/08  14:00:00,250.553566684,24.2779225645,0.00527404164979,0.0,62.886420148,41.4019203762,72.6444447793,60.9718081321,10.5075,1.16513664727
 06/08  15:00:00,243.562084265,24.2779225645,0.00262569591075,0.0,62.886420148,41.4019203762,79.0071465778,67.3346398067,10.5075,1.16500677105
 06/08  16:00:00,243.472573926,24.2779225645,0.0,0.0,62.886420148,41.4019203762,80.901075951,69.2285867105,10.5075,1.1649892405
 06/08  17:00:00,244.791788786,24.2779225645,0.0,0.0,62.886420148,41.4019203762,75.5603238303,63.8878373335,10.5075,1.16498649688
 06/08  18:00:00,241.927288927,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,77.5091226853,68.1491226853,9.34,0.02
 06/08  19:00:00,227.975933485,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,90.4648098141,79.959949748,9.34,1.1648600661
 06/08  20:00:00,204.64448349,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,97.0593358063,87.7220331235,8.1725,1.16480268286
 06/08  21:00:00,154.921383904,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,67.7056874134,61.8710738878,4.67,1.16461352551
 06/08  22:00:00,102.813680838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,135.017796011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,106.73601801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992407789,0.0,2.335,1.1642407789
 06/09  01:00:00,97.2826362518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,95.7702870118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,94.1893381206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992152471,0.0,2.335,1.1642152471
 06/09  04:00:00,115.276250878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,104.257023021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,149.204526521,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,220.523067811,215.833067811,4.67,0.02
 06/09  07:00:00,155.380834484,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,199.0049618,193.170515961,4.67,1.16444583982
 06/09  08:00:00,224.426542062,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,164.178849932,154.841826249,8.1725,1.1645236831
 06/09  09:00:00,254.812226371,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.151598264,112.624098264,10.5075,0.02
 06/09  10:00:00,247.790620394,24.2779225645,0.00292615624622,0.0,62.886420148,41.4019203762,108.72255838,97.0500772372,10.5075,1.16498114264
 06/09  11:00:00,277.946899471,24.2779225645,0.0110573944975,0.0,62.886420148,41.4019203762,81.2986832313,69.6259331365,10.5075,1.1652500948
 06/09  12:00:00,263.399059988,24.2779225645,0.00972249579021,0.0,62.886420148,41.4019203762,63.4580196743,51.785304697,10.5075,1.16521497724
 06/09  13:00:00,264.005599349,24.2779225645,0.0423328973593,0.0,62.886420148,41.4019203762,45.5740929649,32.7558916967,10.5075,2.3107012682
 06/09  14:00:00,262.295267005,24.2779225645,0.590164407876,0.0,62.886420148,41.4019203762,25.9156817992,14.2430305374,10.5075,1.16515126172
 06/09  15:00:00,261.065807294,24.2779225645,1.61614836476,0.0,62.886420148,41.4019203762,13.3139724268,1.64145193405,10.5075,1.16502049277
 06/09  16:00:00,263.844038709,24.2779225645,2.30111241027,0.0,62.886420148,41.4019203762,11.6725019228,0.0,10.5075,1.16500192278
 06/09  17:00:00,265.06477075,24.2779225645,2.373308856,0.0,62.886420148,41.4019203762,11.6724981168,0.0,10.5075,1.16499811679
 06/09  18:00:00,261.301220228,24.2779225645,1.13410454436,0.0,41.9242800987,36.8599292233,11.6462465508,2.28624655077,9.34,0.02
 06/09  19:00:00,238.314266306,24.2779225645,0.113945102127,0.0,41.9242800987,36.8599292233,35.5169627472,25.0120918567,9.34,1.16487089055
 06/09  20:00:00,209.411096788,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,62.4692022361,53.1318896464,8.1725,1.1648125897
 06/09  21:00:00,155.503795011,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,42.965844744,37.1312219346,4.67,1.16462280944
 06/09  22:00:00,106.04656067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,136.921042279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,108.336741428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924998976,0.0,2.335,1.16424998976
 06/10  01:00:00,95.9449330482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,94.0515428396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,92.8191240071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154989406,0.0,1.75125,1.1642489406
 06/10  04:00:00,98.0282736424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,86.3504007211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,119.003461894,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,209.093472802,204.426659782,3.5025,1.16431301999
 06/10  07:00:00,133.114729378,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,192.554362633,189.031862633,3.5025,0.02
 06/10  08:00:00,198.661668118,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,159.517007873,152.514900949,5.8375,1.16460692468
 06/10  09:00:00,225.297745601,24.2779225645,0.00319221457949,0.0,41.9242800987,36.8599292233,112.284009819,101.779389272,9.34,1.16462054677
 06/10  10:00:00,251.147270954,24.2779225645,0.0154880494524,0.0,62.886420148,41.4019203762,86.9569905919,76.4294905919,10.5075,0.02
 06/10  11:00:00,281.781186997,24.2779225645,0.0165684723384,0.0,62.886420148,41.4019203762,65.208334922,52.3905757663,10.5075,2.31025915574
 06/10  12:00:00,270.078451969,24.2779225645,0.0509194414989,0.0,62.886420148,41.4019203762,42.2481461517,30.575364532,10.5075,1.16528161971
 06/10  13:00:00,272.263301336,24.2779225645,1.10528228264,0.0,62.886420148,41.4019203762,21.1735851432,9.50088965414,10.5075,1.1651954891
 06/10  14:00:00,270.719794901,24.2779225645,2.94558789255,0.0,62.886420148,41.4019203762,11.6725661211,0.0,10.5075,1.16506612111
 06/10  15:00:00,270.499632899,24.2779225645,5.45408085183,0.0,62.886420148,41.4019203762,11.6725472696,0.0,10.5075,1.16504726964
 06/10  16:00:00,274.822268291,24.2779225645,7.29472625231,0.0,62.886420148,41.4019203762,11.6725136656,0.0,10.5075,1.1650136656
 06/10  17:00:00,276.988002245,24.2779225645,7.56819012609,0.0,62.886420148,41.4019203762,11.6724653531,0.0,10.5075,1.16496535307
 06/10  18:00:00,256.421518056,24.2779225645,4.65330370064,0.0,34.9369000822,32.3179380704,9.5494431653,0.212068072723,8.1725,1.16487509258
 06/10  19:00:00,215.446655869,24.2779225645,2.5107159687,0.0,20.9621400493,23.2339557645,7.00227612094,0.0,5.8375,1.16477612094
 06/10  20:00:00,200.357387991,24.2779225645,1.04483730793,0.0,20.9621400493,23.2339557645,12.715902479,6.85840247897,5.8375,0.02
 06/10  21:00:00,155.724601009,24.2779225645,0.0212773874358,0.0,6.98738001645,14.1499734587,8.50859086066,3.8415624039,3.5025,1.16452845676
 06/10  22:00:00,112.040606955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,142.55489408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561945299,0.0,1.75125,1.16436945299
 06/10  24:00:00,116.708832526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,104.949987688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,101.598134764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555767319,0.0,1.75125,1.16430767319
 06/11  03:00:00,98.397744175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,103.182009097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,91.6562767753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155184226,0.0,1.75125,1.1642684226
 06/11  06:00:00,124.625754244,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,165.229168874,161.706668874,3.5025,0.02
 06/11  07:00:00,140.482315782,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,164.148033102,160.625533102,3.5025,0.02
 06/11  08:00:00,179.418359972,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,129.22715232,124.560224624,3.5025,1.16442769635
 06/11  09:00:00,160.133969684,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,106.712884982,103.190384982,3.5025,0.02
 06/11  10:00:00,197.111760055,24.2779225645,0.0106361836644,0.0,27.9495200658,27.7759469175,77.1620119532,68.9922623717,7.005,1.16474958145
 06/11  11:00:00,228.932531925,24.2779225645,0.223788392566,0.0,27.9495200658,27.7759469175,51.4429868675,43.2732596134,7.005,1.16472725409
 06/11  12:00:00,250.26979247,24.2779225645,2.77556592175,0.0,41.9242800987,36.8599292233,20.5860259225,10.0812355188,9.34,1.16479040371
 06/11  13:00:00,254.489527755,24.2779225645,4.66788799822,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,252.238714676,24.2779225645,6.63314863572,0.0,41.9242800987,36.8599292233,10.5047511232,0.0,9.34,1.16475112318
 06/11  15:00:00,250.317666272,24.2779225645,8.68082902148,0.0,41.9242800987,36.8599292233,10.5047383407,0.0,9.34,1.16473834074
 06/11  16:00:00,249.110083621,24.2779225645,10.377372668,0.0,41.9242800987,36.8599292233,10.5047749332,0.0,9.34,1.16477493319
 06/11  17:00:00,216.239855407,24.2779225645,10.2403944564,0.0,27.9495200658,27.7759469175,8.16970099499,0.0,7.005,1.16470099499
 06/11  18:00:00,216.943689762,24.2779225645,8.07275346293,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,197.503345012,24.2779225645,6.48111823348,0.0,13.9747600329,18.6919646116,5.83469580456,0.0,4.67,1.16469580456
 06/11  20:00:00,180.737666721,24.2779225645,4.16566867903,0.0,13.9747600329,18.6919646116,5.7477790584,1.0577790584,4.67,0.02
 06/11  21:00:00,166.239243957,24.2779225645,1.56789080884,0.0,13.9747600329,18.6919646116,5.83448520773,0.0,4.67,1.16448520773
 06/11  22:00:00,108.20261141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,140.710323094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552292233,0.0,1.75125,1.16427292233
 06/11  24:00:00,115.886430594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,108.535467022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,107.112681622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,106.246589345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925790251,0.0,2.335,1.16425790251
 06/12  04:00:00,112.976656662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,102.47229153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,149.167240253,24.2779225645,0.00472274287096,0.0,13.9747600329,18.6919646116,74.9791944764,69.1449261386,4.67,1.16426833777
 06/12  07:00:00,168.670891699,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,78.81040877,74.12040877,4.67,0.02
 06/12  08:00:00,248.062418456,24.2779225645,0.411429902011,0.0,34.9369000822,32.3179380704,53.6131410331,44.2760819124,8.1725,1.1645591207
 06/12  09:00:00,285.0480579,24.2779225645,3.41561437113,0.0,62.886420148,41.4019203762,20.5979886508,10.0704886508,10.5075,0.02
 06/12  10:00:00,283.539802287,24.2779225645,5.88940255154,0.0,62.886420148,41.4019203762,11.6724457007,0.0,10.5075,1.16494570067
 06/12  11:00:00,312.489675849,24.2779225645,8.87210514043,0.0,62.886420148,41.4019203762,11.6726515629,0.0,10.5075,1.16515156293
 06/12  12:00:00,310.51041258,24.2779225645,12.3378767204,0.0,62.886420148,41.4019203762,12.8181656452,0.0,10.5075,2.31066564519
 06/12  13:00:00,315.628502591,24.2779225645,16.7572196112,0.0,62.886420148,41.4019203762,11.6726822567,0.0,10.5075,1.16518225666
 06/12  14:00:00,312.38992036,24.2779225645,22.4383132798,0.0,62.886420148,41.4019203762,11.6725657648,0.0,10.5075,1.16506576483
 06/12  15:00:00,312.210526742,24.2779225645,28.674978914,0.0,62.886420148,41.4019203762,11.6724509225,0.0,10.5075,1.16495092245
 06/12  16:00:00,308.924840254,24.2779225645,29.3752120162,0.0,62.886420148,41.4019203762,11.672425696,0.0,10.5075,1.16492569595
 06/12  17:00:00,306.308773106,24.2779225645,28.4036222937,0.0,62.886420148,41.4019203762,11.6724151452,0.0,10.5075,1.1649151452
 06/12  18:00:00,298.092656053,24.2779225645,24.1797300865,0.0,41.9242800987,36.8599292233,10.5049622539,0.0,9.34,1.16496225391
 06/12  19:00:00,284.741433489,24.2779225645,19.3462797541,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  20:00:00,246.917850132,24.2779225645,14.257396159,0.0,34.9369000822,32.3179380704,10.0061055198,0.668829695753,8.1725,1.16477582404
 06/12  21:00:00,182.227973489,24.2779225645,10.9940337173,0.0,13.9747600329,18.6919646116,5.83462103613,0.0,4.67,1.16462103613
 06/12  22:00:00,113.059957265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,142.748538564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931596813,0.0,2.335,1.16431596813
 06/12  24:00:00,117.926079882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,106.880548597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,105.499932619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,104.425947516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992245499,0.0,2.335,1.1642245499
 06/13  04:00:00,129.708292171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,119.241779852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,168.301886094,24.2779225645,0.0788458823306,0.0,13.9747600329,18.6919646116,40.0023049241,34.168070088,4.67,1.16423483608
 06/13  07:00:00,178.97968306,24.2779225645,0.635104808603,0.0,13.9747600329,18.6919646116,45.7861362236,41.0961362236,4.67,0.02
 06/13  08:00:00,251.808771548,24.2779225645,3.69586233285,0.0,34.9369000822,32.3179380704,24.4146555216,15.0776312511,8.1725,1.16452427045
 06/13  09:00:00,289.85289346,24.2779225645,6.77894967518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,285.466696468,24.2779225645,8.51650252041,0.0,62.886420148,41.4019203762,11.6724095326,0.0,10.5075,1.16490953256
 06/13  11:00:00,315.152819254,24.2779225645,10.3974882522,0.0,62.886420148,41.4019203762,11.672614261,0.0,10.5075,1.16511426099
 06/13  12:00:00,310.393948993,24.2779225645,12.2573032656,0.0,62.886420148,41.4019203762,12.8180873667,0.0,10.5075,2.31058736668
 06/13  13:00:00,318.302815072,24.2779225645,16.5570869983,0.0,62.886420148,41.4019203762,11.67264179,0.0,10.5075,1.16514178995
 06/13  14:00:00,319.099616006,24.2779225645,22.2199564797,0.0,62.886420148,41.4019203762,11.6725243319,0.0,10.5075,1.16502433192
 06/13  15:00:00,320.122662284,24.2779225645,26.4395950951,0.0,62.886420148,41.4019203762,11.6724086968,0.0,10.5075,1.16490869678
 06/13  16:00:00,316.691030556,24.2779225645,24.2065518371,0.0,62.886420148,41.4019203762,11.672602919,0.0,10.5075,1.16510291898
 06/13  17:00:00,307.427960981,24.2779225645,18.2179284458,0.0,62.886420148,41.4019203762,11.672594819,0.0,10.5075,1.16509481899
 06/13  18:00:00,294.571489061,24.2779225645,13.0648764402,0.0,41.9242800987,36.8599292233,10.5049167207,0.0,9.34,1.16491672073
 06/13  19:00:00,270.197782436,24.2779225645,10.8226772677,0.0,41.9242800987,36.8599292233,9.66112796174,0.301127961745,9.34,0.02
 06/13  20:00:00,236.142399002,24.2779225645,8.46368182574,0.0,34.9369000822,32.3179380704,10.077531715,0.74030210121,8.1725,1.1647296138
 06/13  21:00:00,168.098987311,24.2779225645,3.55403537505,0.0,13.9747600329,18.6919646116,5.83457412842,0.0,4.67,1.16457412842
 06/13  22:00:00,112.895732926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,143.260079624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,117.582917378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927089735,0.0,2.335,1.16427089735
 06/14  01:00:00,106.506896068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,104.251564667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,101.813204254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924394387,0.0,2.335,1.16424394387
 06/14  04:00:00,107.016896471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,94.757080311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,139.06397682,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,126.303116062,120.468862151,4.67,1.16425391058
 06/14  07:00:00,155.036046741,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,129.108715347,124.418715347,4.67,0.02
 06/14  08:00:00,232.039468022,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,109.755997701,100.418886044,8.1725,1.16461165781
 06/14  09:00:00,262.648828418,24.2779225645,0.0139031039746,0.0,62.886420148,41.4019203762,77.8094208293,67.2819208293,10.5075,0.02
 06/14  10:00:00,256.663531777,24.2779225645,0.016595397559,0.0,62.886420148,41.4019203762,59.6641201452,47.9917609591,10.5075,1.16485918608
 06/14  11:00:00,285.281113683,24.2779225645,0.275487355489,0.0,62.886420148,41.4019203762,39.1915129973,27.5189501614,10.5075,1.16506283599
 06/14  12:00:00,275.627381112,24.2779225645,1.60554121445,0.0,62.886420148,41.4019203762,21.9028497402,9.08486887254,10.5075,2.31048086767
 06/14  13:00:00,280.95995219,24.2779225645,4.16531175467,0.0,62.886420148,41.4019203762,11.6728618455,0.0,10.5075,1.16536184555
 06/14  14:00:00,281.210823155,24.2779225645,6.83542646329,0.0,62.886420148,41.4019203762,11.6724687698,0.0,10.5075,1.16496876984
 06/14  15:00:00,280.420942482,24.2779225645,8.2057943511,0.0,62.886420148,41.4019203762,11.6725687049,0.0,10.5075,1.16506870488
 06/14  16:00:00,283.077735866,24.2779225645,9.00147582792,0.0,62.886420148,41.4019203762,11.672545027,0.0,10.5075,1.16504502701
 06/14  17:00:00,282.608480143,24.2779225645,9.0040028499,0.0,62.886420148,41.4019203762,11.6725360551,0.0,10.5075,1.16503605505
 06/14  18:00:00,275.314916491,24.2779225645,6.79325165138,0.0,41.9242800987,36.8599292233,10.5048572343,0.0,9.34,1.1648572343
 06/14  19:00:00,262.740198212,24.2779225645,4.48013404057,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  20:00:00,232.491340554,24.2779225645,1.32692482739,0.0,34.9369000822,32.3179380704,12.4451323449,3.10779012681,8.1725,1.16484221805
 06/14  21:00:00,170.317754862,24.2779225645,0.132609021646,0.0,13.9747600329,18.6919646116,6.79353395144,0.959020918679,4.67,1.16451303276
 06/14  22:00:00,113.439934641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,142.87750698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,115.445131081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920993301,0.0,2.335,1.16420993301
 06/15  01:00:00,104.150188475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,101.932745742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,100.517988879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924899194,0.0,2.335,1.16424899194
 06/15  04:00:00,106.318489551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,94.8886165222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,139.840320897,24.2779225645,0.000678422094434,0.0,13.9747600329,18.6919646116,133.359659858,128.669659858,4.67,0.02
 06/15  07:00:00,154.858683048,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,142.845277503,137.01080183,4.67,1.16447567335
 06/15  08:00:00,232.249729858,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,123.268554437,113.931506422,8.1725,1.16454801489
 06/15  09:00:00,261.924978379,24.2779225645,0.00537252460815,0.0,62.886420148,41.4019203762,100.40725662,89.8797566203,10.5075,0.02
 06/15  10:00:00,256.753669339,24.2779225645,0.00665140478808,0.0,62.886420148,41.4019203762,84.8999471602,73.2274510028,10.5075,1.16499615736
 06/15  11:00:00,285.838730401,24.2779225645,0.00721696251667,0.0,62.886420148,41.4019203762,63.7184538179,52.045697296,10.5075,1.16525652182
 06/15  12:00:00,271.568913357,24.2779225645,0.0,0.0,62.886420148,41.4019203762,56.5911676733,44.9184525909,10.5075,1.16521508237
 06/15  13:00:00,270.044601829,24.2779225645,0.0,0.0,62.886420148,41.4019203762,48.2742640758,35.4560839671,10.5075,2.31068010862
 06/15  14:00:00,266.068911202,24.2779225645,0.134254923234,0.0,62.886420148,41.4019203762,34.330455659,22.6578227518,10.5075,1.16513290721
 06/15  15:00:00,266.064914757,24.2779225645,1.28901255917,0.0,62.886420148,41.4019203762,17.7464418841,6.07394477457,10.5075,1.16499710957
 06/15  16:00:00,271.155584893,24.2779225645,2.84167192308,0.0,62.886420148,41.4019203762,11.6724725326,0.0,10.5075,1.16497253262
 06/15  17:00:00,272.68064938,24.2779225645,3.43385214417,0.0,62.886420148,41.4019203762,11.6724625884,0.0,10.5075,1.16496258838
 06/15  18:00:00,267.095422866,24.2779225645,2.18692773425,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  19:00:00,256.223424959,24.2779225645,1.56646642706,0.0,41.9242800987,36.8599292233,14.1705974297,3.6657667697,9.34,1.16483065999
 06/15  20:00:00,229.128925161,24.2779225645,0.429157392791,0.0,34.9369000822,32.3179380704,25.4434466326,16.1061794649,8.1725,1.16476716771
 06/15  21:00:00,170.83924406,24.2779225645,0.00617009302673,0.0,13.9747600329,18.6919646116,15.3695852482,9.53501154879,4.67,1.16457369943
 06/15  22:00:00,113.560246356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,143.941695234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,116.385690685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992671385,0.0,2.335,1.1642671385
 06/16  01:00:00,106.196602924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,104.7253585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,102.610366899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923931686,0.0,2.335,1.16423931686
 06/16  04:00:00,124.663455277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,113.533571945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,158.141377655,24.2779225645,0.00113615603803,0.0,13.9747600329,18.6919646116,132.353005808,127.663005808,4.67,0.02
 06/16  07:00:00,165.329192392,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,138.525419778,132.691020443,4.67,1.16439933536
 06/16  08:00:00,229.99069487,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,121.950713782,113.758213782,8.1725,0.02
 06/16  09:00:00,257.907799097,24.2779225645,0.0055015431506,0.0,62.886420148,41.4019203762,104.713880994,93.0415953524,10.5075,1.16478564169
 06/16  10:00:00,250.712623663,24.2779225645,0.00649888675581,0.0,62.886420148,41.4019203762,88.6706672539,76.998249655,10.5075,1.16491759885
 06/16  11:00:00,277.823131263,24.2779225645,0.0063582870164,0.0,62.886420148,41.4019203762,73.421264963,61.7485880951,10.5075,1.1651768679
 06/16  12:00:00,262.421909065,24.2779225645,0.0,0.0,62.886420148,41.4019203762,64.0348216316,52.3619093561,10.5075,1.1654122755
 06/16  13:00:00,261.360961736,24.2779225645,0.0,0.0,62.886420148,41.4019203762,53.9487212133,41.1307061683,10.5075,2.31051504501
 06/16  14:00:00,257.308927262,24.2779225645,0.0,0.0,62.886420148,41.4019203762,45.6017019966,33.9291527585,10.5075,1.16504923807
 06/16  15:00:00,254.722862899,24.2779225645,0.0,0.0,62.886420148,41.4019203762,40.584754169,28.9123414243,10.5075,1.16491274465
 06/16  16:00:00,254.351628351,24.2779225645,0.0,0.0,62.886420148,41.4019203762,45.1115482412,33.4391610196,10.5075,1.1648872216
 06/16  17:00:00,254.776332849,24.2779225645,0.011674712546,0.0,62.886420148,41.4019203762,44.6923309176,34.1648309176,10.5075,0.02
 06/16  18:00:00,253.278378659,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,47.878569139,37.3735678958,9.34,1.16500124316
 06/16  19:00:00,234.379418314,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,54.6360970637,44.1313536208,9.34,1.16474344292
