Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  20:00:00,207.811097877,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,69.3125053418,59.9753261585,8.1725,1.16467918329
 06/16  21:00:00,155.087175042,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,50.4819688943,45.7919688943,4.67,0.02
 06/16  22:00:00,105.983512556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944911339,0.0,2.335,1.16444911339
 06/16  23:00:00,138.645628346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,111.607633789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924537893,0.0,2.335,1.16424537893
 06/17  01:00:00,100.192138298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,99.144177569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,98.3574132075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550472739,0.0,1.75125,1.16425472739
 06/17  04:00:00,104.639436152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,93.5759971183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,127.686744452,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,153.216896034,148.550073181,3.5025,1.1643228531
 06/17  07:00:00,144.769413446,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,142.1756574,138.6531574,3.5025,0.02
 06/17  08:00:00,208.912841544,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,115.590232337,108.588139641,5.8375,1.16459269615
 06/17  09:00:00,230.921165445,24.2779225645,0.00462871226952,0.0,41.9242800987,36.8599292233,90.4368753568,81.0768753568,9.34,0.02
 06/17  10:00:00,252.881653668,24.2779225645,0.0061744195288,0.0,62.886420148,41.4019203762,84.905785712,73.2333792815,10.5075,1.16490643054
 06/17  11:00:00,281.542548729,24.2779225645,0.0,0.0,62.886420148,41.4019203762,80.8689417669,69.1963997979,10.5075,1.16504196899
 06/17  12:00:00,267.329095762,24.2779225645,0.0,0.0,62.886420148,41.4019203762,83.8978952807,71.0800866251,10.5075,2.31030865564
 06/17  13:00:00,267.218391968,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.3306472464,69.6578756882,10.5075,1.16527155812
 06/17  14:00:00,264.55500573,24.2779225645,0.0,0.0,62.886420148,41.4019203762,73.6016959645,61.9290994323,10.5075,1.16509653222
 06/17  15:00:00,264.090600873,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.7632736342,51.0907066224,10.5075,1.16506701182
 06/17  16:00:00,265.22081517,24.2779225645,0.0,0.0,62.886420148,41.4019203762,58.9671506443,47.2946276814,10.5075,1.16502296283
 06/17  17:00:00,265.241646021,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.3714672853,50.6990029102,10.5075,1.16496437513
 06/17  18:00:00,247.412186271,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,78.4774228726,69.1400622499,8.1725,1.16486062266
 06/17  19:00:00,207.783182185,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,83.7002220749,77.8427220749,5.8375,0.02
 06/17  20:00:00,197.800044422,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,87.6213458691,80.6190991185,5.8375,1.16474675062
 06/17  21:00:00,158.601984547,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,51.4776298782,46.8105733585,3.5025,1.16455651967
 06/17  22:00:00,116.14356315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,146.016481556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,119.803200024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563838553,0.0,1.75125,1.16438838553
 06/18  01:00:00,109.561342984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,106.411391168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554739898,0.0,1.75125,1.16429739898
 06/18  03:00:00,103.635864105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,108.052523225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,95.301547061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549472113,0.0,1.75125,1.16424472113
 06/18  06:00:00,126.432227193,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,183.123194043,179.600694043,3.5025,0.02
 06/18  07:00:00,140.61595032,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,183.240321863,179.717821863,3.5025,0.02
 06/18  08:00:00,177.087354773,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,160.334021953,155.667152397,3.5025,1.16436955611
 06/18  09:00:00,153.213808745,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,153.166195383,149.643695383,3.5025,0.02
 06/18  10:00:00,186.730987042,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,139.164046558,130.994343574,7.005,1.16470298417
 06/18  11:00:00,216.814363379,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,124.020665294,116.995665294,7.005,0.02
 06/18  12:00:00,228.996317133,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,108.577096186,98.0722022687,9.34,1.16489391754
 06/18  13:00:00,229.162326351,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,97.7781537517,87.2732674529,9.34,1.16488629883
 06/18  14:00:00,225.82275197,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,84.8779973973,74.3731712354,9.34,1.1648261619
 06/18  15:00:00,224.024461645,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,70.1210403455,59.6162261372,9.34,1.16481420831
 06/18  16:00:00,224.226583664,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,61.2006661993,51.8406661993,9.34,0.02
 06/18  17:00:00,193.217331078,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,75.8241780331,67.6543786419,7.005,1.16479939124
 06/18  18:00:00,196.963517669,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,80.631494577,74.7969480318,4.67,1.16454654524
 06/18  19:00:00,182.548135689,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,77.1825824577,72.4925824577,4.67,0.02
 06/18  20:00:00,171.490263703,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,91.3694018879,85.5348251178,4.67,1.16457677012
 06/18  21:00:00,159.128875056,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,70.1722983552,64.3378978162,4.67,1.16440053906
 06/18  22:00:00,102.872308548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,134.64533845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,106.064962359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554226448,0.0,1.75125,1.16429226448
 06/19  01:00:00,98.7842467108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,96.8804360675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,95.5771547506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,101.142415862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992153256,0.0,2.335,1.1642153256
 06/19  05:00:00,89.7244700972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,134.376371181,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,197.902279335,193.212279335,4.67,0.02
 06/19  07:00:00,149.701848495,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.352893443,175.518479176,4.67,1.16441426616
 06/19  08:00:00,228.920659563,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,145.790766577,137.598266577,8.1725,0.02
 06/19  09:00:00,259.569009655,24.2779225645,0.00332365853095,0.0,62.886420148,41.4019203762,106.78747529,95.1152004765,10.5075,1.16477481347
 06/19  10:00:00,252.541626509,24.2779225645,0.00836214780134,0.0,62.886420148,41.4019203762,88.7273173588,77.0549980211,10.5075,1.16481933776
 06/19  11:00:00,282.019647111,24.2779225645,0.0154019438523,0.0,62.886420148,41.4019203762,64.0634249184,52.3908500937,10.5075,1.16507482465
 06/19  12:00:00,268.580023264,24.2779225645,0.0132923163935,0.0,62.886420148,41.4019203762,48.5013049152,36.8284986982,10.5075,1.16530621703
 06/19  13:00:00,267.89920574,24.2779225645,0.452980877654,0.0,62.886420148,41.4019203762,34.9307262785,23.2580285387,10.5075,1.16519773986
 06/19  14:00:00,265.022432646,24.2779225645,1.32164243097,0.0,62.886420148,41.4019203762,20.9633395173,9.29068388116,10.5075,1.1651556361
 06/19  15:00:00,263.455752765,24.2779225645,2.72656161167,0.0,62.886420148,41.4019203762,11.6725712474,0.0,10.5075,1.16507124743
 06/19  16:00:00,264.124639545,24.2779225645,3.54398616705,0.0,62.886420148,41.4019203762,11.6725317906,0.0,10.5075,1.16503179064
 06/19  17:00:00,265.653146543,24.2779225645,4.47722143479,0.0,62.886420148,41.4019203762,11.6725070409,0.0,10.5075,1.16500704088
 06/19  18:00:00,262.382470377,24.2779225645,3.56787805092,0.0,41.9242800987,36.8599292233,10.5048790927,0.0,9.34,1.16487909267
 06/19  19:00:00,250.296903101,24.2779225645,2.10064832553,0.0,41.9242800987,36.8599292233,14.4152103219,3.91041548567,9.34,1.16479483624
 06/19  20:00:00,220.112206531,24.2779225645,0.260956293213,0.0,34.9369000822,32.3179380704,33.6134555826,24.2762311295,8.1725,1.16472445311
 06/19  21:00:00,165.279079894,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,16.3019421875,11.6119421875,4.67,0.02
 06/19  22:00:00,111.121717816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939468782,0.0,2.335,1.16439468782
 06/19  23:00:00,142.673273475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,115.299984272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,104.230860019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927234396,0.0,2.335,1.16427234396
 06/20  02:00:00,102.734626665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,101.866008772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,123.071264162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921983346,0.0,2.335,1.16421983346
 06/20  05:00:00,111.269860922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,157.911900342,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,147.141752946,142.451752946,4.67,0.02
 06/20  07:00:00,170.124745126,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,135.501790478,129.667398401,4.67,1.1643920768
 06/20  08:00:00,237.986702915,24.2779225645,0.00345899824186,0.0,34.9369000822,32.3179380704,107.24018657,99.0476865698,8.1725,0.02
 06/20  09:00:00,268.800882764,24.2779225645,0.0125085295451,0.0,62.886420148,41.4019203762,76.3346198299,64.6623919934,10.5075,1.16472783648
 06/20  10:00:00,264.410624793,24.2779225645,0.178076155452,0.0,62.886420148,41.4019203762,52.5597901214,40.8874006554,10.5075,1.16488946605
 06/20  11:00:00,295.05678126,24.2779225645,1.62146883502,0.0,62.886420148,41.4019203762,23.3221184817,11.6494171109,10.5075,1.16520137071
 06/20  12:00:00,288.707045947,24.2779225645,4.30048230488,0.0,62.886420148,41.4019203762,11.6726732537,0.0,10.5075,1.16517325373
 06/20  13:00:00,292.585575433,24.2779225645,6.6246922294,0.0,62.886420148,41.4019203762,11.6728365319,0.0,10.5075,1.16533653195
 06/20  14:00:00,291.902681529,24.2779225645,8.99797123398,0.0,62.886420148,41.4019203762,11.6725203595,0.0,10.5075,1.1650203595
 06/20  15:00:00,290.50585987,24.2779225645,11.1051810751,0.0,62.886420148,41.4019203762,11.6724351961,0.0,10.5075,1.1649351961
 06/20  16:00:00,292.534358918,24.2779225645,12.6009019673,0.0,62.886420148,41.4019203762,11.6723950451,0.0,10.5075,1.16489504508
 06/20  17:00:00,292.901740956,24.2779225645,13.2879158789,0.0,62.886420148,41.4019203762,11.6725917403,0.0,10.5075,1.16509174034
 06/20  18:00:00,287.84521959,24.2779225645,12.1558222397,0.0,41.9242800987,36.8599292233,10.5049447273,0.0,9.34,1.16494472727
 06/20  19:00:00,267.337370343,24.2779225645,10.2464175233,0.0,41.9242800987,36.8599292233,10.5048305892,0.0,9.34,1.1648305892
 06/20  20:00:00,234.839477157,24.2779225645,6.66158460928,0.0,34.9369000822,32.3179380704,10.8620061108,1.52475034605,8.1725,1.16475576478
 06/20  21:00:00,173.1635074,24.2779225645,1.16141477141,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,122.349420072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993527974,0.0,2.335,1.1643527974
 06/20  23:00:00,151.144058222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,126.391801608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,114.133149541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927150189,0.0,2.335,1.16427150189
 06/21  02:00:00,111.465878758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,108.851018642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,113.211386107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,100.406280825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921149934,0.0,2.335,1.16421149934
 06/21  06:00:00,143.967619646,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,128.746387406,124.056387406,4.67,0.02
 06/21  07:00:00,160.7407166,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,132.524097773,127.834097773,4.67,0.02
 06/21  08:00:00,239.550459158,24.2779225645,0.00348764123652,0.0,34.9369000822,32.3179380704,103.692072954,94.3549518428,8.1725,1.16462111104
 06/21  09:00:00,271.26599212,24.2779225645,0.0128799265962,0.0,62.886420148,41.4019203762,69.4518784768,57.779625502,10.5075,1.16475297481
 06/21  10:00:00,266.155065223,24.2779225645,0.0408124399616,0.0,62.886420148,41.4019203762,50.5930491328,38.9206031081,10.5075,1.16494602467
 06/21  11:00:00,297.171427618,24.2779225645,1.68924565481,0.0,62.886420148,41.4019203762,20.950123084,9.27756690603,10.5075,1.16505617796
 06/21  12:00:00,291.279969882,24.2779225645,4.30871722727,0.0,62.886420148,41.4019203762,11.6728030894,0.0,10.5075,1.16530308939
 06/21  13:00:00,296.646600529,24.2779225645,6.94270262177,0.0,62.886420148,41.4019203762,11.6726892807,0.0,10.5075,1.16518928067
 06/21  14:00:00,296.737384742,24.2779225645,9.05735204934,0.0,62.886420148,41.4019203762,11.6726052517,0.0,10.5075,1.1651052517
 06/21  15:00:00,300.030136326,24.2779225645,11.7294533834,0.0,62.886420148,41.4019203762,11.6725010344,0.0,10.5075,1.16500103445
 06/21  16:00:00,305.307349109,24.2779225645,13.5709218405,0.0,62.886420148,41.4019203762,11.6724635626,0.0,10.5075,1.16496356256
 06/21  17:00:00,309.382677056,24.2779225645,15.7520534557,0.0,62.886420148,41.4019203762,11.6724406286,0.0,10.5075,1.16494062856
 06/21  18:00:00,302.422121269,24.2779225645,13.5964816515,0.0,41.9242800987,36.8599292233,10.5049969248,0.0,9.34,1.16499692482
 06/21  19:00:00,291.451016684,24.2779225645,11.9827874386,0.0,41.9242800987,36.8599292233,10.5048529609,0.0,9.34,1.16485296086
 06/21  20:00:00,256.194675628,24.2779225645,8.78340197251,0.0,34.9369000822,32.3179380704,9.52854142808,1.33604142808,8.1725,0.02
 06/21  21:00:00,189.267988588,24.2779225645,4.09364883229,0.0,13.9747600329,18.6919646116,5.83457865634,0.0,4.67,1.16457865634
 06/21  22:00:00,127.881525793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,155.273765158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992991799,0.0,2.335,1.1642991799
 06/21  24:00:00,130.119651064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,117.120979455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,113.675965632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925781928,0.0,2.335,1.16425781928
 06/22  03:00:00,110.48889851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,115.417758624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,103.185072404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925668315,0.0,2.335,1.16425668315
 06/22  06:00:00,148.073852318,24.2779225645,0.000790135584006,0.0,13.9747600329,18.6919646116,99.9811191289,95.2911191289,4.67,0.02
 06/22  07:00:00,164.147674457,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,117.697240232,113.007240232,4.67,0.02
 06/22  08:00:00,238.297803276,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,109.886267624,100.549166713,8.1725,1.16460091073
 06/22  09:00:00,265.649730584,24.2779225645,0.00523942565834,0.0,62.886420148,41.4019203762,93.6541019366,81.9818365958,10.5075,1.16476534082
 06/22  10:00:00,260.179727589,24.2779225645,0.0,0.0,62.886420148,41.4019203762,76.4473459219,65.9198459219,10.5075,0.02
 06/22  11:00:00,287.114628351,24.2779225645,0.00341030167498,0.0,62.886420148,41.4019203762,58.3795555598,45.5615980669,10.5075,2.31045749288
 06/22  12:00:00,274.356368772,24.2779225645,0.0,0.0,62.886420148,41.4019203762,44.7880032111,33.1153593078,10.5075,1.16514390331
 06/22  13:00:00,276.128943503,24.2779225645,0.163590398482,0.0,62.886420148,41.4019203762,30.8926488138,19.219847615,10.5075,1.16530119877
 06/22  14:00:00,273.444843706,24.2779225645,0.851581367198,0.0,62.886420148,41.4019203762,19.0566404621,7.38419640156,10.5075,1.16494406052
 06/22  15:00:00,270.514200729,24.2779225645,1.19454966667,0.0,62.886420148,41.4019203762,12.0512401601,0.378686526422,10.5075,1.16505363366
 06/22  16:00:00,275.101816136,24.2779225645,2.71507742423,0.0,62.886420148,41.4019203762,11.6725188554,0.0,10.5075,1.16501885544
 06/22  17:00:00,276.211170796,24.2779225645,2.93326024667,0.0,62.886420148,41.4019203762,11.672498614,0.0,10.5075,1.16499861401
 06/22  18:00:00,266.549761846,24.2779225645,0.841756706058,0.0,41.9242800987,36.8599292233,15.4456116868,4.94077968091,9.34,1.16483200586
 06/22  19:00:00,253.878225821,24.2779225645,0.245563804068,0.0,41.9242800987,36.8599292233,26.373807442,15.8691200653,9.34,1.16468737674
 06/22  20:00:00,227.850133181,24.2779225645,0.0576559232815,0.0,34.9369000822,32.3179380704,41.360952687,33.168452687,8.1725,0.02
 06/22  21:00:00,168.721615041,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,27.4891300609,21.6545832885,4.67,1.16454677243
 06/22  22:00:00,112.804671117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,143.809597517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929411616,0.0,2.335,1.16429411616
 06/22  24:00:00,117.130792227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,106.530591175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,104.302478323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923092423,0.0,2.335,1.16423092423
 06/23  03:00:00,102.547610647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,124.940326743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,113.158264274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,156.94653247,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,145.130495235,139.296272768,4.67,1.16422246728
 06/23  07:00:00,164.429696811,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,147.748654444,143.058654444,4.67,0.02
 06/23  08:00:00,234.533533898,24.2779225645,0.00404212310067,0.0,34.9369000822,32.3179380704,113.974791771,104.637723992,8.1725,1.16456777914
 06/23  09:00:00,266.713792145,24.2779225645,0.00862576483101,0.0,62.886420148,41.4019203762,79.0068141581,68.4793141581,10.5075,0.02
 06/23  10:00:00,259.3665179,24.2779225645,0.0088711923377,0.0,62.886420148,41.4019203762,69.0119444303,57.3395051109,10.5075,1.16493931941
 06/23  11:00:00,288.735182149,24.2779225645,0.234119993645,0.0,62.886420148,41.4019203762,41.1803271823,29.5076957894,10.5075,1.16513139294
 06/23  12:00:00,278.42394876,24.2779225645,1.23878487876,0.0,62.886420148,41.4019203762,21.0800068929,8.26192001625,10.5075,2.31058687667
 06/23  13:00:00,282.828881129,24.2779225645,3.38658900425,0.0,62.886420148,41.4019203762,11.6726280319,0.0,10.5075,1.16512803194
 06/23  14:00:00,280.150150576,24.2779225645,4.72191106562,0.0,62.886420148,41.4019203762,11.672502403,0.0,10.5075,1.16500240298
 06/23  15:00:00,276.650748791,24.2779225645,5.19936969998,0.0,62.886420148,41.4019203762,11.6723786213,0.0,10.5075,1.16487862127
 06/23  16:00:00,277.236102929,24.2779225645,5.51723047235,0.0,62.886420148,41.4019203762,11.6725611325,0.0,10.5075,1.16506113247
 06/23  17:00:00,277.090828753,24.2779225645,5.53191066953,0.0,62.886420148,41.4019203762,11.6725435146,0.0,10.5075,1.16504351456
 06/23  18:00:00,272.680641692,24.2779225645,4.71020520308,0.0,41.9242800987,36.8599292233,10.5048581796,0.0,9.34,1.16485817962
 06/23  19:00:00,253.619644987,24.2779225645,3.54946535772,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  20:00:00,228.007397251,24.2779225645,1.29538743973,0.0,34.9369000822,32.3179380704,12.6680218955,3.33068605021,8.1725,1.16483584525
 06/23  21:00:00,171.063148699,24.2779225645,0.0780318291628,0.0,13.9747600329,18.6919646116,5.83463784716,0.0,4.67,1.16463784716
 06/23  22:00:00,120.428998136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,150.32554412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,124.827369156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926435942,0.0,2.335,1.16426435942
 06/24  01:00:00,109.936182713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,107.45047171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,106.029329896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550664385,0.0,1.75125,1.16425664385
 06/24  04:00:00,111.000784992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,98.0926739012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,131.390853994,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,126.077029646,121.410214929,3.5025,1.16431471683
 06/24  07:00:00,151.57390858,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,113.56669425,110.04419425,3.5025,0.02
 06/24  08:00:00,215.811123807,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,90.4802568068,83.4781635025,5.8375,1.16459330429
 06/24  09:00:00,239.407455592,24.2779225645,0.00607328494924,0.0,41.9242800987,36.8599292233,67.6281233124,57.1235283643,9.34,1.16459494815
 06/24  10:00:00,266.281119353,24.2779225645,1.03003129162,0.0,62.886420148,41.4019203762,35.2048093015,24.6773093015,10.5075,0.02
 06/24  11:00:00,298.796039214,24.2779225645,3.2291245267,0.0,62.886420148,41.4019203762,13.041718953,1.36905474484,10.5075,1.16516420815
 06/24  12:00:00,289.815386982,24.2779225645,5.04507259668,0.0,62.886420148,41.4019203762,12.8180303077,0.0,10.5075,2.31053030769
 06/24  13:00:00,290.246193334,24.2779225645,6.86884050536,0.0,62.886420148,41.4019203762,11.6726032178,0.0,10.5075,1.16510321781
 06/24  14:00:00,285.829441439,24.2779225645,8.41361523804,0.0,62.886420148,41.4019203762,11.672462392,0.0,10.5075,1.16496239203
 06/24  15:00:00,281.753005777,24.2779225645,9.92103903256,0.0,62.886420148,41.4019203762,11.6724303479,0.0,10.5075,1.16493034788
 06/24  16:00:00,282.16302688,24.2779225645,10.8516703109,0.0,62.886420148,41.4019203762,11.6726051976,0.0,10.5075,1.16510519756
 06/24  17:00:00,281.944025703,24.2779225645,11.112307258,0.0,62.886420148,41.4019203762,11.6725404118,0.0,10.5075,1.16504041176
 06/24  18:00:00,263.235681503,24.2779225645,9.14721141168,0.0,34.9369000822,32.3179380704,9.90762474199,0.570193764322,8.1725,1.16493097767
 06/24  19:00:00,224.561633077,24.2779225645,6.78252625659,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,209.149991182,24.2779225645,4.41886992837,0.0,20.9621400493,23.2339557645,7.40261361789,0.40045778375,5.8375,1.16465583414
 06/24  21:00:00,162.166953965,24.2779225645,1.15813402312,0.0,6.98738001645,14.1499734587,4.66711848356,0.0,3.5025,1.16461848356
 06/24  22:00:00,115.885752093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,145.583096241,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563765699,0.0,1.75125,1.16438765699
 06/24  24:00:00,121.082101413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,110.003887246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,107.355566411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552691325,0.0,1.75125,1.16427691325
 06/25  03:00:00,106.228593524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,112.138100032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,99.8267560529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554903822,0.0,1.75125,1.16429903822
 06/25  06:00:00,134.73579776,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,106.677000987,103.154500987,3.5025,0.02
 06/25  07:00:00,154.304026594,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,106.309610759,102.787110759,3.5025,0.02
 06/25  08:00:00,192.89556468,24.2779225645,0.0108459345751,0.0,6.98738001645,14.1499734587,81.4319217742,76.7650022568,3.5025,1.16441951743
 06/25  09:00:00,175.14113371,24.2779225645,0.00893659929247,0.0,6.98738001645,14.1499734587,57.5961612831,54.0736612831,3.5025,0.02
 06/25  10:00:00,211.352168754,24.2779225645,1.41127818795,0.0,27.9495200658,27.7759469175,32.7555714846,24.5858275837,7.005,1.16474390092
 06/25  11:00:00,241.889082777,24.2779225645,2.82520581908,0.0,27.9495200658,27.7759469175,12.5815453919,4.41187936571,7.005,1.16466602617
 06/25  12:00:00,264.282922121,24.2779225645,5.76603034091,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  13:00:00,267.763359854,24.2779225645,8.01393417216,0.0,41.9242800987,36.8599292233,10.504733345,0.0,9.34,1.16473334502
 06/25  14:00:00,265.092301023,24.2779225645,10.251372672,0.0,41.9242800987,36.8599292233,10.5048495558,0.0,9.34,1.16484955575
 06/25  15:00:00,264.695375215,24.2779225645,14.0124188729,0.0,41.9242800987,36.8599292233,10.5048315913,0.0,9.34,1.16483159127
 06/25  16:00:00,266.248204103,24.2779225645,17.4407831436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,237.633662041,24.2779225645,17.6531650119,0.0,27.9495200658,27.7759469175,8.16981082702,0.0,7.005,1.16481082702
 06/25  18:00:00,241.047609325,24.2779225645,14.5237856957,0.0,13.9747600329,18.6919646116,5.83455424537,0.0,4.67,1.16455424537
 06/25  19:00:00,228.921052897,24.2779225645,12.820102976,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,209.892185462,24.2779225645,8.80455964849,0.0,13.9747600329,18.6919646116,6.95519782861,1.1206188032,4.67,1.16457902541
 06/25  21:00:00,193.837429831,24.2779225645,8.33492259957,0.0,13.9747600329,18.6919646116,5.83439926872,0.0,4.67,1.16439926872
 06/25  22:00:00,128.330044592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,156.112416265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,133.129454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553921839,0.0,1.75125,1.16428921839
 06/26  01:00:00,122.498606355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,121.363963122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,120.034908647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,126.593577599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992107306,0.0,2.335,1.1642107306
 06/26  05:00:00,117.705404656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,158.128849626,24.2779225645,0.00105537990165,0.0,13.9747600329,18.6919646116,54.7045330369,50.0145330369,4.67,0.02
 06/26  07:00:00,179.259072971,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,68.1287670766,62.2943614403,4.67,1.16440563625
 06/26  08:00:00,257.52282305,24.2779225645,0.527084704086,0.0,34.9369000822,32.3179380704,39.3591746491,31.1666746491,8.1725,0.02
 06/26  09:00:00,289.291551165,24.2779225645,3.03023950563,0.0,62.886420148,41.4019203762,16.3420315373,4.66985844173,10.5075,1.16467309559
 06/26  10:00:00,287.222517208,24.2779225645,5.8543461994,0.0,62.886420148,41.4019203762,11.6722960703,0.0,10.5075,1.16479607035
 06/26  11:00:00,315.318514598,24.2779225645,8.82919714712,0.0,62.886420148,41.4019203762,11.6727995351,0.0,10.5075,1.16529953506
 06/26  12:00:00,307.231176155,24.2779225645,9.98852821383,0.0,62.886420148,41.4019203762,11.6727653521,0.0,10.5075,1.16526535207
 06/26  13:00:00,308.601817855,24.2779225645,11.2521885989,0.0,62.886420148,41.4019203762,11.6726510699,0.0,10.5075,1.16515106985
 06/26  14:00:00,308.264147734,24.2779225645,14.6238734256,0.0,62.886420148,41.4019203762,11.6726026893,0.0,10.5075,1.1651026893
 06/26  15:00:00,310.862281919,24.2779225645,19.2808384088,0.0,62.886420148,41.4019203762,11.6725126743,0.0,10.5075,1.16501267431
 06/26  16:00:00,318.9889899,24.2779225645,23.3991403777,0.0,62.886420148,41.4019203762,11.6724672012,0.0,10.5075,1.16496720116
 06/26  17:00:00,320.816381231,24.2779225645,24.7260903048,0.0,62.886420148,41.4019203762,11.6724362384,0.0,10.5075,1.16493623843
 06/26  18:00:00,303.615423145,24.2779225645,18.438678991,0.0,41.9242800987,36.8599292233,10.5050059719,0.0,9.34,1.16500597192
 06/26  19:00:00,285.980166715,24.2779225645,13.1209451293,0.0,41.9242800987,36.8599292233,10.5047131241,0.0,9.34,1.16471312414
 06/26  20:00:00,255.225812977,24.2779225645,9.35022611717,0.0,34.9369000822,32.3179380704,10.0408060181,0.703497702225,8.1725,1.16480831583
 06/26  21:00:00,188.441749028,24.2779225645,4.71769435644,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,128.432109604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940418862,0.0,2.335,1.16440418862
 06/26  23:00:00,157.065480043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,133.524355285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,121.354826471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925150926,0.0,2.335,1.16425150926
 06/27  02:00:00,119.411723898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,117.634474097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,140.800112021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,132.407974698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499259827,0.0,2.335,1.164259827
 06/27  06:00:00,174.354190244,24.2779225645,0.000952293350143,0.0,13.9747600329,18.6919646116,64.1283962665,59.4383962665,4.67,0.02
 06/27  07:00:00,185.905511153,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,82.0451593947,76.2107579162,4.67,1.16440147849
 06/27  08:00:00,251.554359314,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,61.6706458089,53.4781458089,8.1725,0.02
 06/27  09:00:00,283.016389454,24.2779225645,0.486788445277,0.0,62.886420148,41.4019203762,37.3860653312,25.7137750688,10.5075,1.16479026237
 06/27  10:00:00,279.553901938,24.2779225645,1.51811178435,0.0,62.886420148,41.4019203762,24.1766837638,12.5042070367,10.5075,1.16497672714
 06/27  11:00:00,302.017150116,24.2779225645,2.35013803953,0.0,62.886420148,41.4019203762,14.0583049298,2.38572480261,10.5075,1.16508012718
 06/27  12:00:00,293.553136515,24.2779225645,3.40584947079,0.0,62.886420148,41.4019203762,11.6728198092,0.0,10.5075,1.16531980916
 06/27  13:00:00,291.901931179,24.2779225645,3.20182312976,0.0,62.886420148,41.4019203762,11.6727009238,0.0,10.5075,1.16520092377
 06/27  14:00:00,285.714257467,24.2779225645,3.50604736003,0.0,62.886420148,41.4019203762,11.6726121169,0.0,10.5075,1.16511211687
 06/27  15:00:00,283.522168047,24.2779225645,4.68491338292,0.0,62.886420148,41.4019203762,11.6725032146,0.0,10.5075,1.16500321458
 06/27  16:00:00,281.807617836,24.2779225645,4.40526309065,0.0,62.886420148,41.4019203762,11.6724605856,0.0,10.5075,1.16496058561
 06/27  17:00:00,279.305736869,24.2779225645,3.81708428388,0.0,62.886420148,41.4019203762,11.6724323921,0.0,10.5075,1.16493239213
 06/27  18:00:00,271.36805347,24.2779225645,2.38879506526,0.0,41.9242800987,36.8599292233,10.5049831712,0.0,9.34,1.16498317115
 06/27  19:00:00,247.83218017,24.2779225645,0.742485279504,0.0,41.9242800987,36.8599292233,22.3965198105,11.8916845536,9.34,1.16483525688
 06/27  20:00:00,220.082154149,24.2779225645,0.0833851760845,0.0,34.9369000822,32.3179380704,42.4374656606,34.2449656606,8.1725,0.02
 06/27  21:00:00,167.031381619,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,21.2578249498,15.4232678261,4.67,1.16455712375
 06/27  22:00:00,118.852750622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,149.610823116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927660064,0.0,2.335,1.16427660064
 06/27  24:00:00,123.90172893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,113.86161208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,112.114807248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923375125,0.0,2.335,1.16423375125
 06/28  03:00:00,110.345921171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,116.003151386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,107.530158285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923121094,0.0,2.335,1.16423121094
 06/28  06:00:00,148.996360983,24.2779225645,0.00474517908551,0.0,13.9747600329,18.6919646116,104.704878672,100.014878672,4.67,0.02
 06/28  07:00:00,166.657698139,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,110.342933373,105.652933373,4.67,0.02
 06/28  08:00:00,242.897682837,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,97.5722406597,88.235170891,8.1725,1.16456976865
 06/28  09:00:00,272.451901367,24.2779225645,0.00720685472639,0.0,62.886420148,41.4019203762,76.330870194,64.658641788,10.5075,1.16472840605
 06/28  10:00:00,265.286817036,24.2779225645,0.00425114923884,0.0,62.886420148,41.4019203762,71.7741300641,61.2466300641,10.5075,0.02
 06/28  11:00:00,290.997955369,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.861979318,50.0441179561,10.5075,2.31036136195
 06/28  12:00:00,279.165886161,24.2779225645,0.0,0.0,62.886420148,41.4019203762,55.3639257822,43.6910639244,10.5075,1.1653618578
 06/28  13:00:00,277.286650159,24.2779225645,0.0,0.0,62.886420148,41.4019203762,58.8990225221,47.2262841032,10.5075,1.16523841892
 06/28  14:00:00,270.851837374,24.2779225645,0.0,0.0,62.886420148,41.4019203762,61.1261265128,49.4535170907,10.5075,1.16510942212
 06/28  15:00:00,267.350144791,24.2779225645,0.0,0.0,62.886420148,41.4019203762,53.5581737174,41.8856919358,10.5075,1.16498178167
 06/28  16:00:00,268.553556135,24.2779225645,0.0,0.0,62.886420148,41.4019203762,51.3522222982,39.6797803315,10.5075,1.16494196663
 06/28  17:00:00,268.694631115,24.2779225645,0.0,0.0,62.886420148,41.4019203762,55.6727461725,44.0003296382,10.5075,1.16491653429
 06/28  18:00:00,263.569177284,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,65.6482624084,55.1433138981,9.34,1.16494851039
 06/28  19:00:00,251.750484053,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,73.4504227153,64.0904227153,9.34,0.02
 06/28  20:00:00,230.711172682,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,78.3285692366,68.9913172753,8.1725,1.16475196128
 06/28  21:00:00,174.799735404,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,42.2819414744,36.4473540257,4.67,1.16458744878
 06/28  22:00:00,120.94600023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,151.728391845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927920006,0.0,2.335,1.16427920006
 06/28  24:00:00,126.898086744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,117.81168448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,116.982360812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,114.396973746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925078529,0.0,2.335,1.16425078529
 06/29  04:00:00,119.285831792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,110.098024704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,149.54956465,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,129.016634804,123.182378088,4.67,1.1642567161
 06/29  07:00:00,165.417389695,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,130.26393481,125.57393481,4.67,0.02
 06/29  08:00:00,240.917425847,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,107.675178901,98.3380812941,8.1725,1.16459760704
 06/29  09:00:00,270.309710121,24.2779225645,0.00793348640482,0.0,62.886420148,41.4019203762,79.3294733781,68.8019733781,10.5075,0.02
 06/29  10:00:00,262.748089128,24.2779225645,0.00892681763484,0.0,62.886420148,41.4019203762,70.172175799,58.4998483495,10.5075,1.16482744948
 06/29  11:00:00,287.033557074,24.2779225645,0.00695822988525,0.0,62.886420148,41.4019203762,58.3503344329,46.6775652087,10.5075,1.16526922418
 06/29  12:00:00,273.558795877,24.2779225645,0.00796949508229,0.0,62.886420148,41.4019203762,42.3386516083,30.6659370353,10.5075,1.16521457303
 06/29  13:00:00,272.514213893,24.2779225645,0.113592036146,0.0,62.886420148,41.4019203762,32.5836817416,19.7655469483,10.5075,2.31063479328
 06/29  14:00:00,268.130861696,24.2779225645,0.563909016245,0.0,62.886420148,41.4019203762,20.5108361961,8.83824205753,10.5075,1.16509413853
 06/29  15:00:00,266.532099294,24.2779225645,1.55890330475,0.0,62.886420148,41.4019203762,11.6724479116,0.0,10.5075,1.16494791161
 06/29  16:00:00,268.897787367,24.2779225645,2.20144128459,0.0,62.886420148,41.4019203762,11.6724108746,0.0,10.5075,1.16491087463
 06/29  17:00:00,269.744653286,24.2779225645,2.28468240331,0.0,62.886420148,41.4019203762,11.6723881952,0.0,10.5075,1.16488819522
 06/29  18:00:00,265.912612286,24.2779225645,1.66435130998,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/29  19:00:00,255.993049034,24.2779225645,1.43906832837,0.0,41.9242800987,36.8599292233,13.3941297374,2.88938325805,9.34,1.16474647933
 06/29  20:00:00,228.537593378,24.2779225645,0.338891021465,0.0,34.9369000822,32.3179380704,26.5835169692,17.2463447702,8.1725,1.16467219905
 06/29  21:00:00,171.534663501,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,6.90427429406,2.21427429406,4.67,0.02
 06/29  22:00:00,116.080273944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944488729,0.0,2.335,1.16444488729
 06/29  23:00:00,145.434080115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,117.882397254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992302927,0.0,2.335,1.1642302927
 06/30  01:00:00,107.191117588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,104.801148222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,103.127423961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,125.248315108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926444876,0.0,2.335,1.16426444876
 06/30  05:00:00,117.037380679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,159.636590313,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,136.00576745,131.31576745,4.67,0.02
 06/30  07:00:00,169.791490905,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,136.798869593,130.964478615,4.67,1.16439097841
 06/30  08:00:00,236.556333778,24.2779225645,0.00301799639621,0.0,34.9369000822,32.3179380704,112.937186989,104.744686989,8.1725,0.02
 06/30  09:00:00,265.59695652,24.2779225645,0.00760526032219,0.0,62.886420148,41.4019203762,88.0463136117,76.3740742654,10.5075,1.16473934631
 06/30  10:00:00,257.703208823,24.2779225645,0.00862328457988,0.0,62.886420148,41.4019203762,73.0795935268,61.407121017,10.5075,1.16497250984
 06/30  11:00:00,283.908366944,24.2779225645,0.010079163578,0.0,62.886420148,41.4019203762,52.7299075246,41.0571360693,10.5075,1.16527145538
 06/30  12:00:00,270.974760896,24.2779225645,0.354109682188,0.0,62.886420148,41.4019203762,32.3464774412,20.6737435556,10.5075,1.16523388565
 06/30  13:00:00,270.711895518,24.2779225645,0.904596990402,0.0,62.886420148,41.4019203762,20.1959157012,8.52329921541,10.5075,1.1651164858
 06/30  14:00:00,265.157333611,24.2779225645,1.72561251689,0.0,62.886420148,41.4019203762,13.5732387756,1.90067401963,10.5075,1.16506475598
 06/30  15:00:00,263.174912542,24.2779225645,2.50926416268,0.0,62.886420148,41.4019203762,11.6724718049,0.0,10.5075,1.16497180491
 06/30  16:00:00,263.526788468,24.2779225645,2.6905119641,0.0,62.886420148,41.4019203762,11.6724231873,0.0,10.5075,1.16492318727
 06/30  17:00:00,262.908251534,24.2779225645,2.51738856917,0.0,62.886420148,41.4019203762,11.6723889627,0.0,10.5075,1.16488896273
 06/30  18:00:00,259.128156139,24.2779225645,1.19709195248,0.0,41.9242800987,36.8599292233,15.8650691104,5.36011397063,9.34,1.16495513973
 06/30  19:00:00,240.421659222,24.2779225645,0.473870570627,0.0,41.9242800987,36.8599292233,28.0820019701,17.5771678351,9.34,1.16483413499
 06/30  20:00:00,216.158183753,24.2779225645,0.0813204460625,0.0,34.9369000822,32.3179380704,36.7562932486,27.4190412829,8.1725,1.16475196568
 06/30  21:00:00,162.866852281,24.2779225645,0.00541952022911,0.0,13.9747600329,18.6919646116,15.0718692394,10.3818692394,4.67,0.02
 06/30  22:00:00,113.724577407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934701172,0.0,2.335,1.16434701172
 06/30  23:00:00,144.660112797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,118.122285805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,105.660663199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557698871,0.0,1.75125,1.16432698871
 07/01  02:00:00,103.650926143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,101.67170986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,106.535396094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551568193,0.0,1.75125,1.16426568193
 07/01  05:00:00,97.8950371847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,127.533530066,24.2779225645,0.00362948299524,0.0,6.98738001645,14.1499734587,119.418265877,115.895765877,3.5025,0.02
 07/01  07:00:00,145.302503381,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,118.745653799,114.078665992,3.5025,1.16448780696
 07/01  08:00:00,208.396591424,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,101.459204003,95.6017040033,5.8375,0.02
 07/01  09:00:00,230.77269704,24.2779225645,0.00896322969113,0.0,41.9242800987,36.8599292233,78.9666805641,68.462005024,9.34,1.16467554011
 07/01  10:00:00,252.992575448,24.2779225645,0.0179163821531,0.0,62.886420148,41.4019203762,55.5952397797,43.9227464916,10.5075,1.16499328814
 07/01  11:00:00,282.081619338,24.2779225645,0.622415814554,0.0,62.886420148,41.4019203762,33.4642220539,21.7915226331,10.5075,1.16519942088
 07/01  12:00:00,269.402999236,24.2779225645,1.76268466348,0.0,62.886420148,41.4019203762,18.4187089073,6.74607990142,10.5075,1.16512900592
 07/01  13:00:00,269.863776289,24.2779225645,2.61478148591,0.0,62.886420148,41.4019203762,11.6727833049,0.0,10.5075,1.16528330494
 07/01  14:00:00,267.662160499,24.2779225645,3.78221052402,0.0,62.886420148,41.4019203762,11.6724502967,0.0,10.5075,1.16495029666
 07/01  15:00:00,266.630877478,24.2779225645,5.59453686329,0.0,62.886420148,41.4019203762,11.6724195148,0.0,10.5075,1.16491951483
 07/01  16:00:00,268.638766908,24.2779225645,6.76001600652,0.0,62.886420148,41.4019203762,11.6725943943,0.0,10.5075,1.1650943943
 07/01  17:00:00,269.978659561,24.2779225645,6.88688402215,0.0,62.886420148,41.4019203762,11.672531297,0.0,10.5075,1.16503129699
 07/01  18:00:00,251.349539793,24.2779225645,5.07239473615,0.0,34.9369000822,32.3179380704,9.92630598231,0.588874917592,8.1725,1.16493106472
 07/01  19:00:00,206.983706592,24.2779225645,2.31955614372,0.0,20.9621400493,23.2339557645,7.30380468938,0.30145944864,5.8375,1.16484524074
 07/01  20:00:00,190.448078207,24.2779225645,0.459483619074,0.0,20.9621400493,23.2339557645,22.7490199756,15.7469025964,5.8375,1.16461737916
 07/01  21:00:00,148.746276054,24.2779225645,0.0684722285048,0.0,6.98738001645,14.1499734587,9.61112713358,6.08862713358,3.5025,0.02
 07/01  22:00:00,105.662902254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570036704,0.0,1.75125,1.16445036704
 07/01  23:00:00,135.832725822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,108.236540181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,98.2509399183,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554948601,0.0,1.75125,1.16429948601
 07/02  02:00:00,96.4091074729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,94.2495931304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,99.405408892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551396982,0.0,1.75125,1.16426396982
 07/02  05:00:00,90.6067590044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,120.914736901,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,160.766564341,157.244064341,3.5025,0.02
 07/02  07:00:00,136.452183497,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,154.235094027,149.568264997,3.5025,1.16432902999
 07/02  08:00:00,173.951469591,24.2779225645,0.00477175296042,0.0,6.98738001645,14.1499734587,127.516755329,123.994255329,3.5025,0.02
 07/02  09:00:00,152.821878578,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,109.691113765,105.024180056,3.5025,1.16443370919
 07/02  10:00:00,190.129150941,24.2779225645,0.00885161140194,0.0,27.9495200658,27.7759469175,81.1318236414,74.1068236414,7.005,0.02
 07/02  11:00:00,222.133508755,24.2779225645,0.0509874088765,0.0,27.9495200658,27.7759469175,58.6798168727,50.5100878149,7.005,1.1647290578
 07/02  12:00:00,238.202879359,24.2779225645,1.31914238443,0.0,41.9242800987,36.8599292233,31.5496032247,21.0448485772,9.34,1.16475464743
 07/02  13:00:00,240.731711168,24.2779225645,3.76186860093,0.0,41.9242800987,36.8599292233,14.2259401737,3.7212030903,9.34,1.16473708345
 07/02  14:00:00,238.461782282,24.2779225645,5.76706996576,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,235.25261001,24.2779225645,7.36808107384,0.0,41.9242800987,36.8599292233,10.5048486974,0.0,9.34,1.16484869736
 07/02  16:00:00,236.519581189,24.2779225645,8.82430064687,0.0,41.9242800987,36.8599292233,10.5048661799,0.0,9.34,1.16486617986
 07/02  17:00:00,206.996455112,24.2779225645,7.60011877614,0.0,27.9495200658,27.7759469175,8.16977620049,0.0,7.005,1.16477620049
 07/02  18:00:00,210.131076722,24.2779225645,5.11362481687,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,191.245854552,24.2779225645,2.31494823433,0.0,13.9747600329,18.6919646116,7.80546361512,1.97085654134,4.67,1.16460707378
 07/02  20:00:00,179.241783174,24.2779225645,0.268481775027,0.0,13.9747600329,18.6919646116,23.2243605519,18.5343605519,4.67,0.02
 07/02  21:00:00,169.162641094,24.2779225645,0.0603265920212,0.0,13.9747600329,18.6919646116,5.83449977851,0.0,4.67,1.16449977851
 07/02  22:00:00,112.59404042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,142.117493024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549490401,0.0,1.75125,1.16424490401
 07/02  24:00:00,115.085600171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,105.239243639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,102.169554599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924658494,0.0,2.335,1.16424658494
 07/03  03:00:00,99.4848167119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,104.311317695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,95.7581623944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,137.23822052,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,127.426027257,121.591791481,4.67,1.16423577567
 07/03  07:00:00,151.54662875,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,137.99436823,133.30436823,4.67,0.02
 07/03  08:00:00,229.159506685,24.2779225645,0.00266065652258,0.0,34.9369000822,32.3179380704,115.529950916,106.192879408,8.1725,1.16457150891
