Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  21:00:00,175.405546065,24.2779225645,0.0969263601925,0.0,13.9747600329,18.6919646116,5.83454468998,0.0,4.67,1.16454468998
 07/19  22:00:00,120.283057975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,150.707797664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,125.554700192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923649773,0.0,2.335,1.16423649773
 07/20  01:00:00,113.512634795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,110.707590336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,107.979843235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,112.686176851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926642862,0.0,2.335,1.16426642862
 07/20  05:00:00,106.739193806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,144.868666892,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,113.567439954,108.877439954,4.67,0.02
 07/20  07:00:00,165.441630219,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,107.263989757,101.429539029,4.67,1.16445072768
 07/20  08:00:00,243.788830343,24.2779225645,0.00402291133547,0.0,34.9369000822,32.3179380704,79.2418644131,71.0493644131,8.1725,0.02
 07/20  09:00:00,274.240764782,24.2779225645,0.0195780498717,0.0,62.886420148,41.4019203762,54.0508072299,42.3786084706,10.5075,1.16469875935
 07/20  10:00:00,271.096627902,24.2779225645,0.820105184642,0.0,62.886420148,41.4019203762,31.5271487465,19.8548453603,10.5075,1.16480338623
 07/20  11:00:00,302.55339589,24.2779225645,4.00525363634,0.0,62.886420148,41.4019203762,11.6725277709,0.0,10.5075,1.16502777089
 07/20  12:00:00,293.274040016,24.2779225645,6.13707312232,0.0,62.886420148,41.4019203762,11.6727285444,0.0,10.5075,1.16522854445
 07/20  13:00:00,295.784981901,24.2779225645,7.73248873415,0.0,62.886420148,41.4019203762,11.6725991969,0.0,10.5075,1.16509919692
 07/20  14:00:00,294.117035155,24.2779225645,9.96809253795,0.0,62.886420148,41.4019203762,11.6725350187,0.0,10.5075,1.16503501873
 07/20  15:00:00,293.376363026,24.2779225645,12.1137743916,0.0,62.886420148,41.4019203762,11.6724304777,0.0,10.5075,1.16493047765
 07/20  16:00:00,295.060738262,24.2779225645,13.3870922982,0.0,62.886420148,41.4019203762,11.6723695261,0.0,10.5075,1.16486952613
 07/20  17:00:00,294.349401663,24.2779225645,13.7739052435,0.0,62.886420148,41.4019203762,11.6725395235,0.0,10.5075,1.16503952347
 07/20  18:00:00,288.478008138,24.2779225645,12.1074710739,0.0,41.9242800987,36.8599292233,10.5048750392,0.0,9.34,1.16487503922
 07/20  19:00:00,277.870685423,24.2779225645,10.5263616101,0.0,41.9242800987,36.8599292233,10.5047438656,0.0,9.34,1.16474386557
 07/20  20:00:00,246.302086911,24.2779225645,8.49398342789,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,180.769130827,24.2779225645,4.80607655784,0.0,13.9747600329,18.6919646116,5.83462971305,0.0,4.67,1.16462971305
 07/20  22:00:00,122.265212673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,151.012947602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993435056,0.0,2.335,1.1643435056
 07/20  24:00:00,125.700647982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,113.693580741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,111.534361339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922661322,0.0,2.335,1.16422661322
 07/21  03:00:00,108.91141581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,130.420759497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,125.638935064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922336945,0.0,2.335,1.16422336945
 07/21  06:00:00,165.062531855,24.2779225645,0.00075988247351,0.0,13.9747600329,18.6919646116,90.3814276958,85.6914276958,4.67,0.02
 07/21  07:00:00,178.818237618,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,95.4943352889,90.8043352889,4.67,0.02
 07/21  08:00:00,249.48158916,24.2779225645,0.111913622004,0.0,34.9369000822,32.3179380704,57.9224335726,48.5853217714,8.1725,1.16461180122
 07/21  09:00:00,282.12612163,24.2779225645,1.79145732219,0.0,62.886420148,41.4019203762,25.2279371486,13.5556834027,10.5075,1.16475374585
 07/21  10:00:00,276.576550225,24.2779225645,3.41787958631,0.0,62.886420148,41.4019203762,12.530347514,2.00284751396,10.5075,0.02
 07/21  11:00:00,306.361911107,24.2779225645,6.75283993605,0.0,62.886420148,41.4019203762,12.8178470196,0.0,10.5075,2.31034701962
 07/21  12:00:00,299.424757029,24.2779225645,8.87737642003,0.0,62.886420148,41.4019203762,11.6728270178,0.0,10.5075,1.16532701785
 07/21  13:00:00,303.347692353,24.2779225645,11.7044464089,0.0,62.886420148,41.4019203762,11.6726898289,0.0,10.5075,1.16518982886
 07/21  14:00:00,306.288160479,24.2779225645,16.9428697618,0.0,62.886420148,41.4019203762,11.6725480904,0.0,10.5075,1.16504809043
 07/21  15:00:00,310.963498499,24.2779225645,23.9891243788,0.0,62.886420148,41.4019203762,11.6724078351,0.0,10.5075,1.16490783509
 07/21  16:00:00,317.861222244,24.2779225645,28.9560346014,0.0,62.886420148,41.4019203762,11.6725667571,0.0,10.5075,1.16506675707
 07/21  17:00:00,319.672398588,24.2779225645,30.7504457241,0.0,62.886420148,41.4019203762,11.6725297603,0.0,10.5075,1.16502976031
 07/21  18:00:00,310.500108037,24.2779225645,26.8229081411,0.0,41.9242800987,36.8599292233,10.5048298342,0.0,9.34,1.1648298342
 07/21  19:00:00,285.380695374,24.2779225645,20.3101054972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,250.71911282,24.2779225645,12.9169904047,0.0,34.9369000822,32.3179380704,9.3372910997,0.0,8.1725,1.1647910997
 07/21  21:00:00,189.212087091,24.2779225645,11.8963520433,0.0,13.9747600329,18.6919646116,5.83458161152,0.0,4.67,1.16458161152
 07/21  22:00:00,126.036734237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,154.909549381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,132.591415158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920735049,0.0,2.335,1.16420735049
 07/22  01:00:00,117.357820114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,115.107986037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,113.348463585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551290037,0.0,1.75125,1.16426290037
 07/22  04:00:00,119.35290287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,113.392954628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,139.984846877,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,52.0918182534,47.4250021433,3.5025,1.16431611011
 07/22  07:00:00,160.907680887,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,68.4927364892,64.9702364892,3.5025,0.02
 07/22  08:00:00,227.212977175,24.2779225645,0.170649654832,0.0,20.9621400493,23.2339557645,42.0808441924,35.0787112813,5.8375,1.16463291106
 07/22  09:00:00,257.216655668,24.2779225645,2.58102072171,0.0,41.9242800987,36.8599292233,14.9177533019,5.55775330186,9.34,0.02
 07/22  10:00:00,286.417750248,24.2779225645,5.92572048616,0.0,62.886420148,41.4019203762,11.6724130157,0.0,10.5075,1.16491301573
 07/22  11:00:00,315.589134291,24.2779225645,8.74489023309,0.0,62.886420148,41.4019203762,11.6725179222,0.0,10.5075,1.16501792225
 07/22  12:00:00,312.352822733,24.2779225645,11.2115307918,0.0,62.886420148,41.4019203762,11.6726580593,0.0,10.5075,1.16515805934
 07/22  13:00:00,319.466930174,24.2779225645,15.5360741797,0.0,62.886420148,41.4019203762,12.8179523114,0.0,10.5075,2.3104523114
 07/22  14:00:00,319.624899124,24.2779225645,21.9040285085,0.0,62.886420148,41.4019203762,11.6724652272,0.0,10.5075,1.16496522719
 07/22  15:00:00,322.470163209,24.2779225645,27.5131075889,0.0,62.886420148,41.4019203762,11.6724110724,0.0,10.5075,1.16491107243
 07/22  16:00:00,329.580627874,24.2779225645,31.3376548449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,333.611980098,24.2779225645,33.7327549767,0.0,62.886420148,41.4019203762,11.6725406135,0.0,10.5075,1.16504061352
 07/22  18:00:00,302.884321458,24.2779225645,24.2671611886,0.0,34.9369000822,32.3179380704,9.33743585626,0.0,8.1725,1.16493585626
 07/22  19:00:00,252.169948367,24.2779225645,12.5493161237,0.0,20.9621400493,23.2339557645,7.00236735762,0.0,5.8375,1.16486735762
 07/22  20:00:00,229.808160378,24.2779225645,8.19770487407,0.0,20.9621400493,23.2339557645,7.73114705747,0.728991128474,5.8375,1.164655929
 07/22  21:00:00,176.880244323,24.2779225645,4.89859504022,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,124.946930584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572436101,0.0,1.75125,1.16447436101
 07/22  23:00:00,152.278942884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,128.651321209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563959641,0.0,1.75125,1.16438959641
 07/23  01:00:00,115.9295745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,113.652640488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,112.128232119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554415787,0.0,1.75125,1.16429415787
 07/23  04:00:00,117.805299683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,111.910807638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,138.563514787,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,68.0654594214,63.3986815885,3.5025,1.16427783292
 07/23  07:00:00,156.066223651,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,93.5616022115,90.0391022115,3.5025,0.02
 07/23  08:00:00,190.421428333,24.2779225645,0.00484919862317,0.0,6.98738001645,14.1499734587,83.4549066928,79.9324066928,3.5025,0.02
 07/23  09:00:00,171.949784292,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,70.0871603561,65.4202689674,3.5025,1.1643913887
 07/23  10:00:00,208.429467619,24.2779225645,0.0688663208332,0.0,27.9495200658,27.7759469175,43.2862627538,36.2612627538,7.005,0.02
 07/23  11:00:00,237.919674956,24.2779225645,0.7692170195,0.0,27.9495200658,27.7759469175,24.7829206586,16.6132086334,7.005,1.16471202523
 07/23  12:00:00,261.708896709,24.2779225645,4.42907803089,0.0,41.9242800987,36.8599292233,10.5047074267,0.0,9.34,1.16470742673
 07/23  13:00:00,267.51814236,24.2779225645,6.89204226755,0.0,41.9242800987,36.8599292233,10.5048562628,0.0,9.34,1.16485626283
 07/23  14:00:00,265.115222119,24.2779225645,8.25722990041,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  15:00:00,264.708194915,24.2779225645,10.0958330676,0.0,41.9242800987,36.8599292233,10.5047797237,0.0,9.34,1.16477972373
 07/23  16:00:00,267.246478662,24.2779225645,11.3340338895,0.0,41.9242800987,36.8599292233,10.5047778057,0.0,9.34,1.16477780567
 07/23  17:00:00,236.71073257,24.2779225645,11.1665098425,0.0,27.9495200658,27.7759469175,8.16968786924,0.0,7.005,1.16468786924
 07/23  18:00:00,237.085848956,24.2779225645,8.9990711185,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,224.17484343,24.2779225645,7.72522457305,0.0,13.9747600329,18.6919646116,5.83468186124,0.0,4.67,1.16468186124
 07/23  20:00:00,211.878118727,24.2779225645,5.86058474079,0.0,13.9747600329,18.6919646116,5.10184099274,0.411840992737,4.67,0.02
 07/23  21:00:00,185.445183084,24.2779225645,3.05236144198,0.0,13.9747600329,18.6919646116,5.83449487961,0.0,4.67,1.16449487961
 07/23  22:00:00,123.681405902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,151.796770729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548579647,0.0,1.75125,1.16423579647
 07/23  24:00:00,127.527683958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,117.183667344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,114.405618295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923655127,0.0,2.335,1.16423655127
 07/24  03:00:00,112.042078213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,117.264914589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,112.20097652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,149.679205056,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,84.7500157059,78.9157568589,4.67,1.16425884696
 07/24  07:00:00,168.212670067,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,99.1523437055,94.4623437055,4.67,0.02
 07/24  08:00:00,244.812328185,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,80.3026946018,70.9655809228,8.1725,1.164613679
 07/24  09:00:00,275.803522579,24.2779225645,0.0417003977425,0.0,62.886420148,41.4019203762,48.3506601277,37.8231601277,10.5075,0.02
 07/24  10:00:00,273.174728785,24.2779225645,1.13894052534,0.0,62.886420148,41.4019203762,26.1459489427,14.4734929289,10.5075,1.16495601373
 07/24  11:00:00,303.586910289,24.2779225645,3.90779201096,0.0,62.886420148,41.4019203762,11.6726212605,0.0,10.5075,1.16512126049
 07/24  12:00:00,298.121003791,24.2779225645,6.20784185789,0.0,62.886420148,41.4019203762,12.817992338,0.0,10.5075,2.31049233797
 07/24  13:00:00,301.911164826,24.2779225645,8.46167081781,0.0,62.886420148,41.4019203762,11.672816961,0.0,10.5075,1.16531696103
 07/24  14:00:00,300.228521101,24.2779225645,10.1896103265,0.0,62.886420148,41.4019203762,11.672635546,0.0,10.5075,1.165135546
 07/24  15:00:00,299.878970981,24.2779225645,11.9948691551,0.0,62.886420148,41.4019203762,11.6724766221,0.0,10.5075,1.16497662212
 07/24  16:00:00,305.372447697,24.2779225645,14.2065151435,0.0,62.886420148,41.4019203762,11.6724245452,0.0,10.5075,1.16492454524
 07/24  17:00:00,307.729952619,24.2779225645,15.3933237474,0.0,62.886420148,41.4019203762,11.6723864874,0.0,10.5075,1.16488648738
 07/24  18:00:00,298.947123213,24.2779225645,12.674022512,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  19:00:00,287.50454908,24.2779225645,10.9516039832,0.0,41.9242800987,36.8599292233,10.5047330595,0.0,9.34,1.16473305945
 07/24  20:00:00,261.754385924,24.2779225645,8.02283023269,0.0,34.9369000822,32.3179380704,10.3051737856,0.967860465891,8.1725,1.16481331967
 07/24  21:00:00,188.996847478,24.2779225645,3.47257264206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,129.347245962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942734418,0.0,2.335,1.16442734418
 07/24  23:00:00,156.723479896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,132.765698824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,120.021764158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927771424,0.0,2.335,1.16427771424
 07/25  02:00:00,117.332177733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,115.512853702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,138.526634833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922205637,0.0,2.335,1.16422205637
 07/25  05:00:00,134.727899204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,175.551082787,24.2779225645,0.00478362521906,0.0,13.9747600329,18.6919646116,52.95995575,48.26995575,4.67,0.02
 07/25  07:00:00,187.01179651,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,79.1330895172,73.2986455188,4.67,1.16444399838
 07/25  08:00:00,250.550145105,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,69.3204454743,61.1279454743,8.1725,0.02
 07/25  09:00:00,280.481641068,24.2779225645,0.012809688086,0.0,62.886420148,41.4019203762,47.4203286724,35.7480793779,10.5075,1.16474929442
 07/25  10:00:00,275.668725372,24.2779225645,0.0466414967544,0.0,62.886420148,41.4019203762,36.7690608906,25.0966779565,10.5075,1.16488293414
 07/25  11:00:00,297.294216365,24.2779225645,0.414482799044,0.0,62.886420148,41.4019203762,21.8968086135,10.2241485718,10.5075,1.16516004172
 07/25  12:00:00,290.667736142,24.2779225645,2.26979405907,0.0,62.886420148,41.4019203762,11.6726071395,0.0,10.5075,1.16510713951
 07/25  13:00:00,300.495748043,24.2779225645,7.17404495084,0.0,62.886420148,41.4019203762,11.672740344,0.0,10.5075,1.16524034397
 07/25  14:00:00,302.305810052,24.2779225645,10.2300782012,0.0,62.886420148,41.4019203762,11.6726358979,0.0,10.5075,1.16513589787
 07/25  15:00:00,302.571462003,24.2779225645,11.9534265031,0.0,62.886420148,41.4019203762,11.6725116634,0.0,10.5075,1.16501166339
 07/25  16:00:00,306.477193306,24.2779225645,13.5591436591,0.0,62.886420148,41.4019203762,11.672452142,0.0,10.5075,1.16495214205
 07/25  17:00:00,311.09771412,24.2779225645,16.0540629163,0.0,62.886420148,41.4019203762,11.6724067171,0.0,10.5075,1.16490671712
 07/25  18:00:00,306.488111355,24.2779225645,15.4605125217,0.0,41.9242800987,36.8599292233,10.5049394112,0.0,9.34,1.16493941123
 07/25  19:00:00,287.776722453,24.2779225645,13.8465087599,0.0,41.9242800987,36.8599292233,10.5047785311,0.0,9.34,1.16477853113
 07/25  20:00:00,262.500630691,24.2779225645,10.189986713,0.0,34.9369000822,32.3179380704,8.89679150482,0.704291504824,8.1725,0.02
 07/25  21:00:00,187.804684222,24.2779225645,5.99068795698,0.0,13.9747600329,18.6919646116,5.83462316653,0.0,4.67,1.16462316653
 07/25  22:00:00,131.049711533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,158.920168428,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928404783,0.0,2.335,1.16428404783
 07/25  24:00:00,137.695250491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,125.957010969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,123.881374497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922557755,0.0,2.335,1.16422557755
 07/26  03:00:00,122.173002369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,127.75428952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,120.8447249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,157.97136724,24.2779225645,0.00102616986475,0.0,13.9747600329,18.6919646116,63.8360715564,58.0018074002,4.67,1.16426415621
 07/26  07:00:00,177.586915146,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,78.2347112163,73.5447112163,4.67,0.02
 07/26  08:00:00,254.254391844,24.2779225645,0.00414224526326,0.0,34.9369000822,32.3179380704,57.6653984018,48.3282967368,8.1725,1.164601665
 07/26  09:00:00,283.824510974,24.2779225645,0.262181729798,0.0,62.886420148,41.4019203762,34.6990365258,24.1715365258,10.5075,0.02
 07/26  10:00:00,280.496215611,24.2779225645,1.21928525129,0.0,62.886420148,41.4019203762,22.7819623737,11.1095193909,10.5075,1.16494298279
 07/26  11:00:00,306.372469095,24.2779225645,3.7298579325,0.0,62.886420148,41.4019203762,11.6726073269,0.0,10.5075,1.16510732688
 07/26  12:00:00,301.046131194,24.2779225645,6.01890394686,0.0,62.886420148,41.4019203762,12.817961752,0.0,10.5075,2.31046175199
 07/26  13:00:00,301.024512678,24.2779225645,6.68540771054,0.0,62.886420148,41.4019203762,11.6728003537,0.0,10.5075,1.1653003537
 07/26  14:00:00,294.303576251,24.2779225645,7.02995390363,0.0,62.886420148,41.4019203762,11.6726183976,0.0,10.5075,1.16511839764
 07/26  15:00:00,292.63300611,24.2779225645,8.36861381296,0.0,62.886420148,41.4019203762,11.6724588766,0.0,10.5075,1.16495887658
 07/26  16:00:00,293.337823169,24.2779225645,9.29005735839,0.0,62.886420148,41.4019203762,11.6724060637,0.0,10.5075,1.16490606371
 07/26  17:00:00,291.434949431,24.2779225645,9.25551428298,0.0,62.886420148,41.4019203762,10.62199877,0.0,10.5075,0.114498770049
 07/26  18:00:00,282.457847214,24.2779225645,7.93670412814,0.0,41.9242800987,36.8599292233,10.4104084568,0.0,9.34,1.07040845685
 07/26  19:00:00,266.363940954,24.2779225645,5.89776599125,0.0,41.9242800987,36.8599292233,10.8205676178,0.315854509412,9.34,1.1647131084
 07/26  20:00:00,233.729462497,24.2779225645,1.67430523979,0.0,34.9369000822,32.3179380704,10.3353764014,0.998083753722,8.1725,1.16479264765
 07/26  21:00:00,166.703153589,24.2779225645,0.0932819323133,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  22:00:00,108.31923607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943070037,0.0,2.335,1.16443070037
 07/26  23:00:00,138.71245481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,110.028947835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,100.083951706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925661101,0.0,2.335,1.16425661101
 07/27  02:00:00,99.2638769232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,98.272526714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,105.200393321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992664906,0.0,2.335,1.1642664906
 07/27  05:00:00,101.52792608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,139.756650073,24.2779225645,0.000679592353934,0.0,13.9747600329,18.6919646116,117.738211864,113.048211864,4.67,0.02
 07/27  07:00:00,155.256760933,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,129.720583255,123.886161071,4.67,1.16442218349
 07/27  08:00:00,233.34046262,24.2779225645,0.00324679320793,0.0,34.9369000822,32.3179380704,102.995708358,94.8032083577,8.1725,0.02
 07/27  09:00:00,264.373150593,24.2779225645,0.00777299912012,0.0,62.886420148,41.4019203762,74.2042084003,62.5319817813,10.5075,1.16472661901
 07/27  10:00:00,255.966161388,24.2779225645,0.00893435273715,0.0,62.886420148,41.4019203762,57.6513804844,45.9790210363,10.5075,1.16485944813
 07/27  11:00:00,285.39083117,24.2779225645,0.433005259909,0.0,62.886420148,41.4019203762,31.0717930869,19.3991575423,10.5075,1.16513554459
 07/27  12:00:00,275.126235861,24.2779225645,1.65772267302,0.0,62.886420148,41.4019203762,14.2084299878,2.53557990313,10.5075,1.16535008466
 07/27  13:00:00,277.245052685,24.2779225645,3.23159611136,0.0,62.886420148,41.4019203762,11.6727140212,0.0,10.5075,1.16521402116
 07/27  14:00:00,274.707284809,24.2779225645,4.95346755626,0.0,62.886420148,41.4019203762,11.6726088818,0.0,10.5075,1.16510888183
 07/27  15:00:00,272.869956191,24.2779225645,6.2080270089,0.0,62.886420148,41.4019203762,11.6724840655,0.0,10.5075,1.16498406547
 07/27  16:00:00,277.037247572,24.2779225645,7.79681328175,0.0,62.886420148,41.4019203762,11.6724238791,0.0,10.5075,1.16492387914
 07/27  17:00:00,278.925970249,24.2779225645,8.70597514506,0.0,62.886420148,41.4019203762,11.6723777491,0.0,10.5075,1.16487774912
 07/27  18:00:00,275.008749293,24.2779225645,7.9569735801,0.0,41.9242800987,36.8599292233,10.5049096909,0.0,9.34,1.1649096909
 07/27  19:00:00,263.676557577,24.2779225645,6.40617961798,0.0,41.9242800987,36.8599292233,10.5047483211,0.0,9.34,1.16474832108
 07/27  20:00:00,236.232180401,24.2779225645,2.83552441536,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,173.56299255,24.2779225645,0.307126866196,0.0,13.9747600329,18.6919646116,5.83459243155,0.0,4.67,1.16459243155
 07/27  22:00:00,118.563909071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,148.529029491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933299889,0.0,2.335,1.16433299889
 07/27  24:00:00,123.24970624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,111.689440996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,110.052084339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926379644,0.0,2.335,1.16426379644
 07/28  03:00:00,107.409000117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,128.787391481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,124.083280318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,163.710382292,24.2779225645,0.000769226967089,0.0,13.9747600329,18.6919646116,101.34717979,95.5129304958,4.67,1.16424929426
 07/28  07:00:00,175.422823855,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,106.370602044,101.680602044,4.67,0.02
 07/28  08:00:00,242.645335843,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,86.794625701,77.4575562778,8.1725,1.16456942321
 07/28  09:00:00,274.484849292,24.2779225645,0.016987407642,0.0,62.886420148,41.4019203762,53.7184730075,43.1909730075,10.5075,0.02
 07/28  10:00:00,272.375599356,24.2779225645,1.43302958082,0.0,62.886420148,41.4019203762,26.4220694491,14.7496595381,10.5075,1.16490991101
 07/28  11:00:00,301.929765678,24.2779225645,3.69777380828,0.0,62.886420148,41.4019203762,11.6725735691,0.0,10.5075,1.16507356906
 07/28  12:00:00,297.117286254,24.2779225645,6.38646539773,0.0,62.886420148,41.4019203762,12.8178917843,0.0,10.5075,2.31039178426
 07/28  13:00:00,299.100388325,24.2779225645,8.0315480752,0.0,62.886420148,41.4019203762,11.6727641721,0.0,10.5075,1.16526417209
 07/28  14:00:00,296.490283097,24.2779225645,9.61254060585,0.0,62.886420148,41.4019203762,11.6725818022,0.0,10.5075,1.16508180218
 07/28  15:00:00,296.486016799,24.2779225645,11.5709765855,0.0,62.886420148,41.4019203762,11.6724217676,0.0,10.5075,1.16492176755
 07/28  16:00:00,300.905071793,24.2779225645,13.7148125021,0.0,62.886420148,41.4019203762,11.6723682902,0.0,10.5075,1.16486829021
 07/28  17:00:00,305.3046102,24.2779225645,15.5296571284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,297.276169027,24.2779225645,12.2799335369,0.0,41.9242800987,36.8599292233,10.5049504828,0.0,9.34,1.16495048285
 07/28  19:00:00,275.924509731,24.2779225645,10.0968614766,0.0,41.9242800987,36.8599292233,10.5046740835,0.0,9.34,1.16467408355
 07/28  20:00:00,251.968353607,24.2779225645,7.54190107404,0.0,34.9369000822,32.3179380704,9.96084844006,0.623595478045,8.1725,1.16475296201
 07/28  21:00:00,180.24042881,24.2779225645,2.13467937955,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,125.817768803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941495296,0.0,2.335,1.16441495296
 07/28  23:00:00,153.432721261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,129.049740033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,115.12933749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556108655,0.0,1.75125,1.16431108655
 07/29  02:00:00,112.362248655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,109.712204956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,115.303460026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552226707,0.0,1.75125,1.16427226707
 07/29  05:00:00,109.716039901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,135.978263661,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,85.7471446738,82.2246446738,3.5025,0.02
 07/29  07:00:00,155.44286606,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,95.5187563137,90.851752008,3.5025,1.16450430571
 07/29  08:00:00,218.897551431,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,77.5729538549,70.5708992265,5.8375,1.16455462844
 07/29  09:00:00,245.415603185,24.2779225645,0.0650536470473,0.0,41.9242800987,36.8599292233,48.45128099,39.09128099,9.34,0.02
 07/29  10:00:00,270.815769023,24.2779225645,1.12892558238,0.0,62.886420148,41.4019203762,25.1420225225,13.4696275198,10.5075,1.16489500268
 07/29  11:00:00,303.615194299,24.2779225645,4.30567684509,0.0,62.886420148,41.4019203762,11.6725387784,0.0,10.5075,1.16503877839
 07/29  12:00:00,296.915109218,24.2779225645,7.00544010008,0.0,62.886420148,41.4019203762,11.6726931264,0.0,10.5075,1.16519312637
 07/29  13:00:00,300.584078266,24.2779225645,9.01041340104,0.0,62.886420148,41.4019203762,11.6725037154,0.0,10.5075,1.16500371543
 07/29  14:00:00,299.866747589,24.2779225645,10.9865836352,0.0,62.886420148,41.4019203762,11.6724850418,0.0,10.5075,1.16498504179
 07/29  15:00:00,299.582751264,24.2779225645,13.0623705931,0.0,62.886420148,41.4019203762,11.6724389872,0.0,10.5075,1.1649389872
 07/29  16:00:00,303.277374291,24.2779225645,15.5819593133,0.0,62.886420148,41.4019203762,11.6723788608,0.0,10.5075,1.16487886077
 07/29  17:00:00,301.891273079,24.2779225645,14.7135466439,0.0,62.886420148,41.4019203762,11.6725172737,0.0,10.5075,1.16501727366
 07/29  18:00:00,280.139050604,24.2779225645,10.8821027301,0.0,34.9369000822,32.3179380704,9.71528297926,0.377879751661,8.1725,1.1649032276
 07/29  19:00:00,241.610970683,24.2779225645,8.28370101485,0.0,20.9621400493,23.2339557645,7.00230435003,0.0,5.8375,1.16480435003
 07/29  20:00:00,224.464036707,24.2779225645,5.68885661554,0.0,20.9621400493,23.2339557645,7.30312893036,1.44562893036,5.8375,0.02
 07/29  21:00:00,169.413100755,24.2779225645,1.65042519008,0.0,6.98738001645,14.1499734587,4.66708852131,0.0,3.5025,1.16458852131
 07/29  22:00:00,124.659982968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156419231,0.0,1.75125,1.1643919231
 07/29  23:00:00,153.806360081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,129.569724845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,116.556160477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556182118,0.0,1.75125,1.16431182118
 07/30  02:00:00,114.853881263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,113.161633581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,118.85508148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551695679,0.0,1.75125,1.16426695679
 07/30  05:00:00,113.28164859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,140.429568954,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,70.832406751,67.309906751,3.5025,0.02
 07/30  07:00:00,160.939577517,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,85.013937264,80.3470991646,3.5025,1.16433809933
 07/30  08:00:00,194.927259953,24.2779225645,0.00445851182694,0.0,6.98738001645,14.1499734587,73.788531226,70.266031226,3.5025,0.02
 07/30  09:00:00,173.812616589,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,67.6956454072,64.1731454072,3.5025,0.02
 07/30  10:00:00,207.174346813,24.2779225645,0.00393483689095,0.0,27.9495200658,27.7759469175,51.406902361,43.2371720777,7.005,1.16473028328
 07/30  11:00:00,235.956324432,24.2779225645,0.43328380332,0.0,27.9495200658,27.7759469175,30.0189239609,21.8493183682,7.005,1.16460559272
 07/30  12:00:00,253.740696529,24.2779225645,1.96535446271,0.0,41.9242800987,36.8599292233,11.3477426561,0.84293431261,9.34,1.16480834344
 07/30  13:00:00,255.102674931,24.2779225645,3.12481679647,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,252.387329277,24.2779225645,4.92440271597,0.0,41.9242800987,36.8599292233,10.5047388774,0.0,9.34,1.16473887742
 07/30  15:00:00,252.387536531,24.2779225645,6.98538216161,0.0,41.9242800987,36.8599292233,10.504694641,0.0,9.34,1.16469464095
 07/30  16:00:00,250.481175997,24.2779225645,7.18568903438,0.0,41.9242800987,36.8599292233,10.504878628,0.0,9.34,1.16487862799
 07/30  17:00:00,219.211803374,24.2779225645,5.86079238408,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,217.290850787,24.2779225645,3.35864169636,0.0,13.9747600329,18.6919646116,6.62648243466,0.791886902773,4.67,1.16459553189
 07/30  19:00:00,189.726332838,24.2779225645,0.505927517693,0.0,13.9747600329,18.6919646116,17.9755134826,12.1409509142,4.67,1.16456256841
 07/30  20:00:00,174.205023715,24.2779225645,0.0515340081034,0.0,13.9747600329,18.6919646116,44.9760965322,40.2860965322,4.67,0.02
 07/30  21:00:00,155.566707842,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,32.0945519174,26.2601089225,4.67,1.16444299498
 07/30  22:00:00,96.6944133663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,128.964384178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,100.631756139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553183249,0.0,1.75125,1.16428183249
 07/31  01:00:00,94.9280813384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,93.7402749814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,92.3680451643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921926088,0.0,2.335,1.16421926088
 07/31  04:00:00,98.1740274811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,94.0325247826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,132.768116892,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,174.972274048,170.282274048,4.67,0.02
 07/31  07:00:00,147.914419147,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,167.390252516,161.555824875,4.67,1.16442764092
 07/31  08:00:00,227.202690336,24.2779225645,0.00286151716574,0.0,34.9369000822,32.3179380704,130.180546216,121.988046216,8.1725,0.02
 07/31  09:00:00,258.200140277,24.2779225645,0.00900281653006,0.0,62.886420148,41.4019203762,95.2144620694,83.5421853044,10.5075,1.16477676495
 07/31  10:00:00,251.759519478,24.2779225645,0.015069321839,0.0,62.886420148,41.4019203762,71.5977318381,59.9253568365,10.5075,1.16487500156
 07/31  11:00:00,279.958933598,24.2779225645,0.0128883722528,0.0,62.886420148,41.4019203762,51.4201921537,39.7475984988,10.5075,1.16509365492
 07/31  12:00:00,268.960955126,24.2779225645,0.967742824405,0.0,62.886420148,41.4019203762,26.4377891064,14.7650000577,10.5075,1.1652890487
 07/31  13:00:00,274.602844238,24.2779225645,3.81381062842,0.0,62.886420148,41.4019203762,11.6726556406,0.0,10.5075,1.16515564058
 07/31  14:00:00,270.85450392,24.2779225645,5.26363359589,0.0,62.886420148,41.4019203762,11.6725878303,0.0,10.5075,1.16508783029
 07/31  15:00:00,269.521051434,24.2779225645,8.04909863395,0.0,62.886420148,41.4019203762,11.6724795561,0.0,10.5075,1.1649795561
 07/31  16:00:00,269.844426663,24.2779225645,9.33037640278,0.0,62.886420148,41.4019203762,11.6724146628,0.0,10.5075,1.16491466284
 07/31  17:00:00,269.660540679,24.2779225645,10.1065695313,0.0,62.886420148,41.4019203762,11.6725796866,0.0,10.5075,1.16507968657
 07/31  18:00:00,263.975735297,24.2779225645,8.77935022658,0.0,41.9242800987,36.8599292233,10.5049118581,0.0,9.34,1.16491185809
 07/31  19:00:00,248.900346904,24.2779225645,6.48519311,0.0,41.9242800987,36.8599292233,10.5047775689,0.0,9.34,1.16477756894
 07/31  20:00:00,221.483256228,24.2779225645,2.74689050788,0.0,34.9369000822,32.3179380704,10.8004611908,1.46327996734,8.1725,1.16468122351
 07/31  21:00:00,161.865151386,24.2779225645,0.176477548786,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,108.276828487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936990616,0.0,2.335,1.16436990616
 07/31  23:00:00,140.070327008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,113.806504046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,103.774502169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,103.686237389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925464944,0.0,2.335,1.16425464944
 08/01  03:00:00,103.124052309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,125.302959213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,121.145206991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925022247,0.0,2.335,1.16425022247
 08/01  06:00:00,160.399098164,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,117.98070079,113.29070079,4.67,0.02
 08/01  07:00:00,170.680889578,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,130.207758986,125.517758986,4.67,0.02
 08/01  08:00:00,238.57364574,24.2779225645,0.00327245512477,0.0,34.9369000822,32.3179380704,105.360704143,96.0236127507,8.1725,1.16459139222
 08/01  09:00:00,269.866145338,24.2779225645,0.0123910149668,0.0,62.886420148,41.4019203762,70.3687025497,58.696430317,10.5075,1.16477223271
 08/01  10:00:00,267.239325651,24.2779225645,0.0607983074027,0.0,62.886420148,41.4019203762,43.356988285,32.829488285,10.5075,0.02
 08/01  11:00:00,296.054140582,24.2779225645,1.21317639107,0.0,62.886420148,41.4019203762,17.549588116,4.73172085808,10.5075,2.31036725789
 08/01  12:00:00,288.825051272,24.2779225645,3.58714210106,0.0,62.886420148,41.4019203762,11.6728301197,0.0,10.5075,1.1653301197
 08/01  13:00:00,292.010543442,24.2779225645,6.04567581476,0.0,62.886420148,41.4019203762,11.6726893657,0.0,10.5075,1.16518936566
 08/01  14:00:00,290.81574408,24.2779225645,8.36021171813,0.0,62.886420148,41.4019203762,11.6725444166,0.0,10.5075,1.16504441659
 08/01  15:00:00,289.369926023,24.2779225645,9.72496013084,0.0,62.886420148,41.4019203762,11.6724009307,0.0,10.5075,1.16490093071
 08/01  16:00:00,290.220092741,24.2779225645,10.1306144762,0.0,62.886420148,41.4019203762,11.6725552061,0.0,10.5075,1.16505520606
 08/01  17:00:00,290.573046382,24.2779225645,10.2281169257,0.0,62.886420148,41.4019203762,11.6725144194,0.0,10.5075,1.16501441943
 08/01  18:00:00,285.426905426,24.2779225645,8.96167395563,0.0,41.9242800987,36.8599292233,10.5048116151,0.0,9.34,1.16481161509
 08/01  19:00:00,264.057717508,24.2779225645,7.13043196065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  20:00:00,238.040095074,24.2779225645,3.22097791733,0.0,34.9369000822,32.3179380704,9.651173555,0.313903914812,8.1725,1.16476964019
 08/01  21:00:00,172.561984154,24.2779225645,0.263312983169,0.0,13.9747600329,18.6919646116,5.83455787462,0.0,4.67,1.16455787462
 08/01  22:00:00,122.426610221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,150.470463186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,124.95623571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924928156,0.0,2.335,1.16424928156
 08/02  01:00:00,113.09605476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,111.27296337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,110.824874042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921196497,0.0,2.335,1.16421196497
 08/02  04:00:00,116.902509353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,116.141651677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,151.451757172,24.2779225645,0.000939812466469,0.0,13.9747600329,18.6919646116,73.6855336619,68.9955336619,4.67,0.02
 08/02  07:00:00,169.589779161,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,95.1413358389,89.3068767467,4.67,1.16445909227
 08/02  08:00:00,246.757356302,24.2779225645,0.00343233064188,0.0,34.9369000822,32.3179380704,75.146448606,66.953948606,8.1725,0.02
 08/02  09:00:00,278.274593123,24.2779225645,0.0423224023584,0.0,62.886420148,41.4019203762,44.2089858495,32.5367841127,10.5075,1.16470173679
 08/02  10:00:00,277.783414478,24.2779225645,1.68996999899,0.0,62.886420148,41.4019203762,17.7305934056,6.05829213574,10.5075,1.16480126982
 08/02  11:00:00,304.814804315,24.2779225645,4.1770892907,0.0,62.886420148,41.4019203762,11.6723930766,0.0,10.5075,1.16489307657
 08/02  12:00:00,298.871430606,24.2779225645,6.34047258679,0.0,62.886420148,41.4019203762,11.6727140074,0.0,10.5075,1.16521400743
 08/02  13:00:00,300.070240157,24.2779225645,7.69209568095,0.0,62.886420148,41.4019203762,11.6726386073,0.0,10.5075,1.16513860729
 08/02  14:00:00,295.867298222,24.2779225645,9.03431979636,0.0,62.886420148,41.4019203762,11.6725116919,0.0,10.5075,1.16501169192
 08/02  15:00:00,295.205295754,24.2779225645,10.7501879333,0.0,62.886420148,41.4019203762,11.6724031151,0.0,10.5075,1.16490311508
 08/02  16:00:00,297.864491504,24.2779225645,11.7619048641,0.0,62.886420148,41.4019203762,11.6725501093,0.0,10.5075,1.16505010933
 08/02  17:00:00,296.545613554,24.2779225645,11.8866172439,0.0,62.886420148,41.4019203762,11.6725021264,0.0,10.5075,1.16500212636
 08/02  18:00:00,289.734107222,24.2779225645,10.8600895271,0.0,41.9242800987,36.8599292233,10.5048340133,0.0,9.34,1.16483401331
 08/02  19:00:00,278.77996824,24.2779225645,9.45918326057,0.0,41.9242800987,36.8599292233,10.504699245,0.0,9.34,1.16469924496
 08/02  20:00:00,250.389094168,24.2779225645,5.69668888634,0.0,34.9369000822,32.3179380704,9.17294197765,0.980441977646,8.1725,0.02
 08/02  21:00:00,179.93031941,24.2779225645,0.845213145816,0.0,13.9747600329,18.6919646116,5.83458177359,0.0,4.67,1.16458177359
 08/02  22:00:00,122.772674355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,150.344297878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929396913,0.0,2.335,1.16429396913
 08/02  24:00:00,124.966187991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,112.985471041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,110.820767674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924524473,0.0,2.335,1.16424524473
 08/03  03:00:00,110.429237522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,117.370305827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,117.072121757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923725552,0.0,2.335,1.16423725552
 08/03  06:00:00,152.489683499,24.2779225645,0.000982264160697,0.0,13.9747600329,18.6919646116,60.6383476899,55.9483476899,4.67,0.02
 08/03  07:00:00,169.967821635,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,88.0784573341,83.3884573341,4.67,0.02
 08/03  08:00:00,245.653882608,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,79.4964810177,70.1594258256,8.1725,1.16455519207
 08/03  09:00:00,275.27498234,24.2779225645,0.0120814002581,0.0,62.886420148,41.4019203762,56.0859699148,44.413777442,10.5075,1.16469247284
 08/03  10:00:00,270.70283806,24.2779225645,0.00784952205685,0.0,62.886420148,41.4019203762,40.285615838,29.758115838,10.5075,0.02
 08/03  11:00:00,296.008403475,24.2779225645,0.269817027186,0.0,62.886420148,41.4019203762,24.7572598102,11.9395529833,10.5075,2.31020682692
 08/03  12:00:00,287.283845693,24.2779225645,1.19459935166,0.0,62.886420148,41.4019203762,13.1968894234,1.52414052041,10.5075,1.16524890295
 08/03  13:00:00,291.240346568,24.2779225645,2.94922718476,0.0,62.886420148,41.4019203762,11.672608175,0.0,10.5075,1.16510817502
 08/03  14:00:00,289.650487908,24.2779225645,4.82832960499,0.0,62.886420148,41.4019203762,11.6724626016,0.0,10.5075,1.16496260156
 08/03  15:00:00,286.010915053,24.2779225645,5.60075984695,0.0,62.886420148,41.4019203762,11.6725275889,0.0,10.5075,1.16502758893
 08/03  16:00:00,285.025300243,24.2779225645,5.90568549206,0.0,62.886420148,41.4019203762,11.6724724591,0.0,10.5075,1.1649724591
 08/03  17:00:00,283.670026182,24.2779225645,5.86313079187,0.0,62.886420148,41.4019203762,11.6724314175,0.0,10.5075,1.16493141754
 08/03  18:00:00,276.222003878,24.2779225645,3.95900061659,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,261.689902019,24.2779225645,1.92822238531,0.0,41.9242800987,36.8599292233,10.5047758174,0.0,9.34,1.16477581736
 08/03  20:00:00,238.198643053,24.2779225645,0.358338013935,0.0,34.9369000822,32.3179380704,14.1966717234,4.85948590374,8.1725,1.16468581968
 08/03  21:00:00,176.346562652,24.2779225645,0.0563056775227,0.0,13.9747600329,18.6919646116,4.77990360756,0.0899036075564,4.67,0.02
 08/03  22:00:00,120.963950364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941760098,0.0,2.335,1.16441760098
 08/03  23:00:00,151.162086063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,127.193417214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992313144,0.0,2.335,1.1642313144
 08/04  01:00:00,116.802141937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,114.757789092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,112.951953795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,136.885664832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925948118,0.0,2.335,1.16425948118
 08/04  05:00:00,136.037898858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,171.427628336,24.2779225645,0.00498103239305,0.0,13.9747600329,18.6919646116,66.8242119956,62.1342119956,4.67,0.02
 08/04  07:00:00,180.396698797,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,93.7194141767,87.8850391745,4.67,1.16437500221
 08/04  08:00:00,245.062257171,24.2779225645,0.00338806400012,0.0,34.9369000822,32.3179380704,78.3123666414,70.1198666414,8.1725,0.02
 08/04  09:00:00,274.296422853,24.2779225645,0.0130761429627,0.0,62.886420148,41.4019203762,53.5040722891,41.8317911721,10.5075,1.16478111702
 08/04  10:00:00,267.132652578,24.2779225645,0.0433143523876,0.0,62.886420148,41.4019203762,38.1543640624,26.4819526546,10.5075,1.16491140784
 08/04  11:00:00,292.599212788,24.2779225645,0.679336003793,0.0,62.886420148,41.4019203762,18.5497482097,6.87706383306,10.5075,1.16518437665
 08/04  12:00:00,281.16028099,24.2779225645,1.64028864785,0.0,62.886420148,41.4019203762,11.6726284552,0.0,10.5075,1.16512845519
 08/04  13:00:00,279.626952964,24.2779225645,2.39435027345,0.0,62.886420148,41.4019203762,11.6727582464,0.0,10.5075,1.16525824636
 08/04  14:00:00,275.136492145,24.2779225645,3.37471452053,0.0,62.886420148,41.4019203762,11.6724252232,0.0,10.5075,1.16492522317
 08/04  15:00:00,271.881748179,24.2779225645,4.09038340046,0.0,62.886420148,41.4019203762,11.6725247767,0.0,10.5075,1.16502477674
 08/04  16:00:00,273.845473276,24.2779225645,5.09324404854,0.0,62.886420148,41.4019203762,11.6724625135,0.0,10.5075,1.16496251354
 08/04  17:00:00,272.704723743,24.2779225645,4.66948059543,0.0,62.886420148,41.4019203762,11.6724143347,0.0,10.5075,1.16491433468
 08/04  18:00:00,267.783301127,24.2779225645,3.41163880265,0.0,41.9242800987,36.8599292233,10.5049441463,0.0,9.34,1.16494414634
 08/04  19:00:00,249.040359479,24.2779225645,2.40702375937,0.0,41.9242800987,36.8599292233,10.504781177,0.0,9.34,1.16478117705
 08/04  20:00:00,224.596739942,24.2779225645,0.560631262256,0.0,34.9369000822,32.3179380704,15.4483099407,7.25580994074,8.1725,0.02
 08/04  21:00:00,166.644912401,24.2779225645,0.0767734656433,0.0,13.9747600329,18.6919646116,5.83462392585,0.0,4.67,1.16462392585
 08/04  22:00:00,117.78832497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,146.953614372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928411287,0.0,2.335,1.16428411287
 08/04  24:00:00,120.333838906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,107.366561298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,105.46725368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554310848,0.0,1.75125,1.16429310848
 08/05  03:00:00,103.541062869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,109.940266836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,107.468835419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555164395,0.0,1.75125,1.16430164395
 08/05  06:00:00,130.315210398,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,121.668548216,118.146048216,3.5025,0.02
 08/05  07:00:00,149.253425669,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,122.720917895,118.05395556,3.5025,1.16446233454
 08/05  08:00:00,214.049532759,24.2779225645,0.00333681229976,0.0,20.9621400493,23.2339557645,95.6683913327,89.8108913327,5.8375,0.02
 08/05  09:00:00,240.771196726,24.2779225645,0.0108174698691,0.0,41.9242800987,36.8599292233,64.7178060701,54.2131754353,9.34,1.16463063479
 08/05  10:00:00,270.205153597,24.2779225645,1.1624110879,0.0,62.886420148,41.4019203762,28.2525452551,16.580164115,10.5075,1.16488114001
 08/05  11:00:00,301.801715449,24.2779225645,3.39547918376,0.0,62.886420148,41.4019203762,11.6726062315,0.0,10.5075,1.16510623151
