Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  12:00:00,295.25644016,24.2779225645,6.01687096492,0.0,62.886420148,41.4019203762,11.6727933307,0.0,10.5075,1.16529333067
 08/05  13:00:00,301.48066715,24.2779225645,9.15855588705,0.0,62.886420148,41.4019203762,11.6726719881,0.0,10.5075,1.16517198806
 08/05  14:00:00,298.687881571,24.2779225645,10.7812874244,0.0,62.886420148,41.4019203762,11.672512455,0.0,10.5075,1.16501245503
 08/05  15:00:00,297.228983872,24.2779225645,12.3434080016,0.0,62.886420148,41.4019203762,11.6724577117,0.0,10.5075,1.16495771172
 08/05  16:00:00,299.006945799,24.2779225645,13.0263483596,0.0,62.886420148,41.4019203762,11.6723890298,0.0,10.5075,1.16488902984
 08/05  17:00:00,298.567553098,24.2779225645,12.819082286,0.0,62.886420148,41.4019203762,11.6725185312,0.0,10.5075,1.16501853121
 08/05  18:00:00,275.990987163,24.2779225645,9.65386230821,0.0,34.9369000822,32.3179380704,9.49910427966,0.16171516984,8.1725,1.16488910981
 08/05  19:00:00,234.379817162,24.2779225645,6.78775345977,0.0,20.9621400493,23.2339557645,6.65538314381,0.79788314381,5.8375,0.02
 08/05  20:00:00,220.358697581,24.2779225645,3.65685990353,0.0,20.9621400493,23.2339557645,8.14571970481,1.14361872457,5.8375,1.16460098024
 08/05  21:00:00,164.62469304,24.2779225645,0.478692456757,0.0,6.98738001645,14.1499734587,4.66704629949,0.0,3.5025,1.16454629949
 08/05  22:00:00,119.655836006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,148.656057296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,124.236160524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156159715,0.0,1.75125,1.1643659715
 08/06  01:00:00,112.97804761,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,110.95593304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551419512,0.0,1.75125,1.16426419512
 08/06  03:00:00,108.247725293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,113.943054251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,112.11321592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,134.973065761,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,98.5670273509,93.900208794,3.5025,1.16431855694
 08/06  07:00:00,155.798723872,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,100.779327988,97.2568279877,3.5025,0.02
 08/06  08:00:00,194.829007858,24.2779225645,0.0110074527874,0.0,6.98738001645,14.1499734587,75.2266775389,70.5597770948,3.5025,1.16440044418
 08/06  09:00:00,178.221887093,24.2779225645,0.00838855684478,0.0,6.98738001645,14.1499734587,55.0932636617,51.5707636617,3.5025,0.02
 08/06  10:00:00,212.981842265,24.2779225645,0.478463353403,0.0,27.9495200658,27.7759469175,34.3429803123,26.1733758472,7.005,1.16460446509
 08/06  11:00:00,242.021583408,24.2779225645,1.92204673407,0.0,27.9495200658,27.7759469175,12.5714494414,5.54644944137,7.005,0.02
 08/06  12:00:00,265.625523493,24.2779225645,5.31463879719,0.0,41.9242800987,36.8599292233,10.5048527047,0.0,9.34,1.16485270465
 08/06  13:00:00,272.943038959,24.2779225645,8.07054093917,0.0,41.9242800987,36.8599292233,10.5047293631,0.0,9.34,1.16472936306
 08/06  14:00:00,269.195221598,24.2779225645,9.3139124827,0.0,41.9242800987,36.8599292233,10.5048151256,0.0,9.34,1.16481512558
 08/06  15:00:00,265.739285509,24.2779225645,10.3913610704,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,268.270759761,24.2779225645,11.5496063719,0.0,41.9242800987,36.8599292233,10.5048176593,0.0,9.34,1.16481765934
 08/06  17:00:00,238.260998237,24.2779225645,10.1724084606,0.0,27.9495200658,27.7759469175,8.16973495838,0.0,7.005,1.16473495838
 08/06  18:00:00,240.462026293,24.2779225645,8.27626842644,0.0,13.9747600329,18.6919646116,5.83457303106,0.0,4.67,1.16457303106
 08/06  19:00:00,224.730905311,24.2779225645,6.23779927953,0.0,13.9747600329,18.6919646116,6.1280291721,1.4380291721,4.67,0.02
 08/06  20:00:00,212.97822218,24.2779225645,3.42505017945,0.0,13.9747600329,18.6919646116,6.40872474343,0.574174185815,4.67,1.16455055762
 08/06  21:00:00,185.296341328,24.2779225645,1.29504723679,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,125.868824945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561277377,0.0,1.75125,1.16436277377
 08/06  23:00:00,154.244538871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,131.957519262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,122.557298245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923828064,0.0,2.335,1.16423828064
 08/07  02:00:00,120.773833193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,118.576966411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,123.316398277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,120.614381949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923707822,0.0,2.335,1.16423707822
 08/07  06:00:00,152.564964218,24.2779225645,0.000873990610452,0.0,13.9747600329,18.6919646116,59.8936574964,55.2036574964,4.67,0.02
 08/07  07:00:00,168.066453615,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,85.0421891049,80.3521891049,4.67,0.02
 08/07  08:00:00,243.129300709,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,67.4405648208,58.1034660913,8.1725,1.16459872947
 08/07  09:00:00,276.591807752,24.2779225645,0.77824036404,0.0,62.886420148,41.4019203762,31.8427346716,20.1705758365,10.5075,1.16465883509
 08/07  10:00:00,273.26258389,24.2779225645,2.56105708353,0.0,62.886420148,41.4019203762,14.1295147922,2.4571947178,10.5075,1.16482007437
 08/07  11:00:00,302.003207957,24.2779225645,4.22062498943,0.0,62.886420148,41.4019203762,11.6726479701,0.0,10.5075,1.16514797012
 08/07  12:00:00,297.572231833,24.2779225645,7.29819660287,0.0,62.886420148,41.4019203762,11.6726090983,0.0,10.5075,1.16510909826
 08/07  13:00:00,301.296063637,24.2779225645,9.70022759709,0.0,62.886420148,41.4019203762,11.672734806,0.0,10.5075,1.16523480603
 08/07  14:00:00,298.403483866,24.2779225645,11.3929787727,0.0,62.886420148,41.4019203762,11.6725890052,0.0,10.5075,1.16508900516
 08/07  15:00:00,298.194238131,24.2779225645,14.0437986864,0.0,62.886420148,41.4019203762,11.672444547,0.0,10.5075,1.16494454697
 08/07  16:00:00,298.118777745,24.2779225645,14.3095920738,0.0,62.886420148,41.4019203762,11.6723854496,0.0,10.5075,1.16488544957
 08/07  17:00:00,297.034085075,24.2779225645,13.8242984963,0.0,62.886420148,41.4019203762,11.6725558032,0.0,10.5075,1.16505580322
 08/07  18:00:00,290.082039589,24.2779225645,11.954962082,0.0,41.9242800987,36.8599292233,10.5048520819,0.0,9.34,1.16485208194
 08/07  19:00:00,277.59140343,24.2779225645,9.87634579175,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,254.935387659,24.2779225645,7.04506773955,0.0,34.9369000822,32.3179380704,9.94542943127,0.608120252685,8.1725,1.16480917859
 08/07  21:00:00,181.068225983,24.2779225645,2.03593738338,0.0,13.9747600329,18.6919646116,5.83459677915,0.0,4.67,1.16459677915
 08/07  22:00:00,123.153759092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,150.869019273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,125.790659065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227132,0.0,2.335,1.16422227132
 08/08  01:00:00,113.909311986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,111.442651356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,109.054769488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925042782,0.0,2.335,1.16425042782
 08/08  04:00:00,130.753784045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,128.179051691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,162.888884413,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,99.4056115068,94.7156115068,4.67,0.02
 08/08  07:00:00,172.968269605,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,115.906803122,110.072410698,4.67,1.16439242405
 08/08  08:00:00,243.054517962,24.2779225645,0.007965824265,0.0,34.9369000822,32.3179380704,78.9265878474,70.7340878474,8.1725,0.02
 08/08  09:00:00,278.940246337,24.2779225645,0.690559765721,0.0,62.886420148,41.4019203762,34.4015524858,22.7293129503,10.5075,1.1647395355
 08/08  10:00:00,276.277697854,24.2779225645,2.4009138275,0.0,62.886420148,41.4019203762,15.3263276056,3.65399102913,10.5075,1.16483657643
 08/08  11:00:00,304.44142806,24.2779225645,5.03169426033,0.0,62.886420148,41.4019203762,11.6725533516,0.0,10.5075,1.16505335162
 08/08  12:00:00,298.801074575,24.2779225645,7.82188412864,0.0,62.886420148,41.4019203762,11.6727467506,0.0,10.5075,1.16524675056
 08/08  13:00:00,303.584647353,24.2779225645,10.1331036248,0.0,62.886420148,41.4019203762,11.672612178,0.0,10.5075,1.16511217801
 08/08  14:00:00,307.122955836,24.2779225645,14.6934757753,0.0,62.886420148,41.4019203762,11.6725427954,0.0,10.5075,1.16504279544
 08/08  15:00:00,313.601570396,24.2779225645,21.9832931307,0.0,62.886420148,41.4019203762,11.6724332942,0.0,10.5075,1.16493329417
 08/08  16:00:00,320.067714794,24.2779225645,26.3600025147,0.0,62.886420148,41.4019203762,11.6723670735,0.0,10.5075,1.16486707351
 08/08  17:00:00,319.199014265,24.2779225645,26.0715066647,0.0,62.886420148,41.4019203762,11.6725303163,0.0,10.5075,1.16503031632
 08/08  18:00:00,308.19588741,24.2779225645,21.0800238425,0.0,41.9242800987,36.8599292233,10.5048614022,0.0,9.34,1.16486140222
 08/08  19:00:00,281.493846595,24.2779225645,14.2082311948,0.0,41.9242800987,36.8599292233,10.5047259144,0.0,9.34,1.16472591436
 08/08  20:00:00,256.304171009,24.2779225645,9.79731581189,0.0,34.9369000822,32.3179380704,8.4956796327,0.3031796327,8.1725,0.02
 08/08  21:00:00,183.587289681,24.2779225645,7.41879013225,0.0,13.9747600329,18.6919646116,5.83460772966,0.0,4.67,1.16460772966
 08/08  22:00:00,125.302834786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,154.885835728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931966926,0.0,2.335,1.16431966926
 08/08  24:00:00,131.721616187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,117.586491179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,114.468297259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927060273,0.0,2.335,1.16427060273
 08/09  03:00:00,112.126967801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,116.826670228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,114.017672957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926231364,0.0,2.335,1.16426231364
 08/09  06:00:00,148.694026259,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,72.9981559314,68.3081559314,4.67,0.02
 08/09  07:00:00,170.1914,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,81.1282621005,76.4382621005,4.67,0.02
 08/09  08:00:00,253.568539035,24.2779225645,0.456040179378,0.0,34.9369000822,32.3179380704,40.2724569515,30.9353775603,8.1725,1.1645793912
 08/09  09:00:00,291.207582303,24.2779225645,4.04874478453,0.0,62.886420148,41.4019203762,12.3487848766,0.676569170028,10.5075,1.16471570662
 08/09  10:00:00,289.962472672,24.2779225645,7.09721711976,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,317.676828575,24.2779225645,10.1204939125,0.0,62.886420148,41.4019203762,12.8177493502,0.0,10.5075,2.31024935019
 08/09  12:00:00,313.766225225,24.2779225645,13.4071212471,0.0,62.886420148,41.4019203762,11.6727686552,0.0,10.5075,1.16526865522
 08/09  13:00:00,324.611388852,24.2779225645,21.2149214677,0.0,62.886420148,41.4019203762,11.6726270355,0.0,10.5075,1.16512703555
 08/09  14:00:00,324.863240618,24.2779225645,28.1952539899,0.0,62.886420148,41.4019203762,11.6724808091,0.0,10.5075,1.16498080909
 08/09  15:00:00,326.078857167,24.2779225645,34.0685600561,0.0,62.886420148,41.4019203762,11.6723363051,0.0,10.5075,1.16483630513
 08/09  16:00:00,333.927649631,24.2779225645,39.2644970855,0.0,62.886420148,41.4019203762,11.6724890482,0.0,10.5075,1.16498904824
 08/09  17:00:00,336.627499108,24.2779225645,41.2484485147,0.0,62.886420148,41.4019203762,11.6724471549,0.0,10.5075,1.16494715488
 08/09  18:00:00,324.032589737,24.2779225645,34.3235178915,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,308.400339795,24.2779225645,26.2645205289,0.0,41.9242800987,36.8599292233,10.5047909479,0.0,9.34,1.16479094794
 08/09  20:00:00,277.182479193,24.2779225645,16.5629044806,0.0,34.9369000822,32.3179380704,9.33720022042,0.0,8.1725,1.16470022042
 08/09  21:00:00,200.762892452,24.2779225645,13.9033311518,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,129.682579171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943177115,0.0,2.335,1.16443177115
 08/09  23:00:00,157.13478585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,133.69401366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924516247,0.0,2.335,1.16424516247
 08/10  01:00:00,120.015975775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,117.705319022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,116.335211766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,122.531250774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920737781,0.0,2.335,1.16420737781
 08/10  05:00:00,120.918200777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,154.453391466,24.2779225645,0.000878199296953,0.0,13.9747600329,18.6919646116,42.041471801,37.351471801,4.67,0.02
 08/10  07:00:00,171.543568972,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,74.898468686,69.0640804876,4.67,1.16438819845
 08/10  08:00:00,248.370388001,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,56.9608026301,48.7683026301,8.1725,0.02
 08/10  09:00:00,284.169835134,24.2779225645,1.67381040231,0.0,62.886420148,41.4019203762,20.9925323383,9.32023907572,10.5075,1.16479326258
 08/10  10:00:00,285.659277013,24.2779225645,5.18680804145,0.0,62.886420148,41.4019203762,11.6724226722,0.0,10.5075,1.16492267217
 08/10  11:00:00,314.441737112,24.2779225645,8.49438440003,0.0,62.886420148,41.4019203762,11.6726945595,0.0,10.5075,1.16519455947
 08/10  12:00:00,312.247700987,24.2779225645,10.9999900982,0.0,62.886420148,41.4019203762,11.6726378402,0.0,10.5075,1.16513784019
 08/10  13:00:00,318.274562183,24.2779225645,13.4229083768,0.0,62.886420148,41.4019203762,11.6727667624,0.0,10.5075,1.16526676238
 08/10  14:00:00,317.559515771,24.2779225645,19.2689746745,0.0,62.886420148,41.4019203762,11.6724332493,0.0,10.5075,1.16493324933
 08/10  15:00:00,319.400863083,24.2779225645,25.2764197152,0.0,62.886420148,41.4019203762,11.6725319937,0.0,10.5075,1.16503199369
 08/10  16:00:00,322.887239076,24.2779225645,27.6604568158,0.0,62.886420148,41.4019203762,11.6724690031,0.0,10.5075,1.1649690031
 08/10  17:00:00,326.639693968,24.2779225645,30.1105371194,0.0,62.886420148,41.4019203762,11.6724201086,0.0,10.5075,1.16492010858
 08/10  18:00:00,317.740118683,24.2779225645,25.6782254754,0.0,41.9242800987,36.8599292233,10.5049491744,0.0,9.34,1.16494917439
 08/10  19:00:00,300.070189359,24.2779225645,17.556094494,0.0,41.9242800987,36.8599292233,10.5047856579,0.0,9.34,1.16478565788
 08/10  20:00:00,271.556096548,24.2779225645,10.7239596645,0.0,34.9369000822,32.3179380704,9.29652534119,1.10402534119,8.1725,0.02
 08/10  21:00:00,189.351288479,24.2779225645,4.05368693607,0.0,13.9747600329,18.6919646116,5.83456266001,0.0,4.67,1.16456266001
 08/10  22:00:00,127.187883341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,155.21389708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928805912,0.0,2.335,1.16428805912
 08/10  24:00:00,131.439967056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,118.108581703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,114.703890967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922862843,0.0,2.335,1.16422862843
 08/11  03:00:00,112.217784549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,134.148212956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,132.712581919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,167.541173285,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,82.7431063321,76.9088400935,4.67,1.16426623866
 08/11  07:00:00,177.55753853,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,102.366046259,97.6760462593,4.67,0.02
 08/11  08:00:00,243.605566018,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,83.3346705754,73.9975705368,8.1725,1.16460003851
 08/11  09:00:00,274.376499385,24.2779225645,0.0165618781295,0.0,62.886420148,41.4019203762,50.5357647178,40.0082647178,10.5075,0.02
 08/11  10:00:00,274.480536961,24.2779225645,1.19676827103,0.0,62.886420148,41.4019203762,22.9630061781,11.2905693279,10.5075,1.16493685016
 08/11  11:00:00,308.103736378,24.2779225645,5.54592336018,0.0,62.886420148,41.4019203762,11.6725970756,0.0,10.5075,1.16509707556
 08/11  12:00:00,307.639977951,24.2779225645,9.17200385566,0.0,62.886420148,41.4019203762,12.8179297117,0.0,10.5075,2.31042971169
 08/11  13:00:00,311.03724381,24.2779225645,10.8717162202,0.0,62.886420148,41.4019203762,11.6727787815,0.0,10.5075,1.16527878148
 08/11  14:00:00,306.822269317,24.2779225645,13.7736741337,0.0,62.886420148,41.4019203762,11.6725943544,0.0,10.5075,1.1650943544
 08/11  15:00:00,309.605536448,24.2779225645,21.3473760813,0.0,62.886420148,41.4019203762,11.6724322378,0.0,10.5075,1.16493223781
 08/11  16:00:00,314.004439567,24.2779225645,25.0176265293,0.0,62.886420148,41.4019203762,11.6723763009,0.0,10.5075,1.16487630087
 08/11  17:00:00,314.144968894,24.2779225645,25.5243405543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,305.638657691,24.2779225645,21.6614067909,0.0,41.9242800987,36.8599292233,10.5049556994,0.0,9.34,1.16495569945
 08/11  19:00:00,283.11422646,24.2779225645,16.0116655104,0.0,41.9242800987,36.8599292233,10.5046776649,0.0,9.34,1.16467766489
 08/11  20:00:00,258.478022016,24.2779225645,11.2923037637,0.0,34.9369000822,32.3179380704,9.33725394805,0.0,8.1725,1.16475394805
 08/11  21:00:00,185.94965455,24.2779225645,8.99071591168,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,126.280108889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941509841,0.0,2.335,1.16441509841
 08/11  23:00:00,154.562809592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,130.677525643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,115.60984264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556032504,0.0,1.75125,1.16431032504
 08/12  02:00:00,114.198517237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,113.507904113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,121.3137882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552061759,0.0,1.75125,1.16427061759
 08/12  05:00:00,119.734721978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,142.721478602,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,48.8252119722,45.3027119722,3.5025,0.02
 08/12  07:00:00,163.245462211,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,72.825121915,68.158121037,3.5025,1.16450087801
 08/12  08:00:00,229.800340855,24.2779225645,0.00481678345091,0.0,20.9621400493,23.2339557645,44.8937388782,37.8916897073,5.8375,1.16454917083
 08/12  09:00:00,260.976433084,24.2779225645,2.67800087836,0.0,41.9242800987,36.8599292233,14.0180340084,4.65803400839,9.34,0.02
 08/12  10:00:00,292.185333502,24.2779225645,6.57670268249,0.0,62.886420148,41.4019203762,11.6723864028,0.0,10.5075,1.16488640283
 08/12  11:00:00,320.060412384,24.2779225645,9.66299991719,0.0,62.886420148,41.4019203762,11.6725274533,0.0,10.5075,1.16502745331
 08/12  12:00:00,321.517338727,24.2779225645,14.4241154811,0.0,62.886420148,41.4019203762,11.6726787973,0.0,10.5075,1.16517879732
 08/12  13:00:00,336.465089053,24.2779225645,23.0227972588,0.0,62.886420148,41.4019203762,11.6728106363,0.0,10.5075,1.16531063628
 08/12  14:00:00,328.371635024,24.2779225645,27.0794395597,0.0,62.886420148,41.4019203762,11.6724664159,0.0,10.5075,1.16496641588
 08/12  15:00:00,327.258640829,24.2779225645,31.0977188622,0.0,62.886420148,41.4019203762,11.6724181157,0.0,10.5075,1.16491811568
 08/12  16:00:00,331.040578275,24.2779225645,34.059180923,0.0,62.886420148,41.4019203762,11.6725712385,0.0,10.5075,1.16507123848
 08/12  17:00:00,328.384846047,24.2779225645,34.0850085748,0.0,62.886420148,41.4019203762,11.6724913671,0.0,10.5075,1.16499136707
 08/12  18:00:00,300.076049532,24.2779225645,25.874395487,0.0,34.9369000822,32.3179380704,9.33737536126,0.0,8.1725,1.16487536126
 08/12  19:00:00,252.44977109,24.2779225645,14.3889047748,0.0,20.9621400493,23.2339557645,7.00227456838,0.0,5.8375,1.16477456838
 08/12  20:00:00,239.296519369,24.2779225645,9.23762114947,0.0,20.9621400493,23.2339557645,6.16158115237,0.304081152372,5.8375,0.02
 08/12  21:00:00,179.57582521,24.2779225645,6.19001623422,0.0,6.98738001645,14.1499734587,4.66705742139,0.0,3.5025,1.16455742139
 08/12  22:00:00,128.18570349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,155.537896289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566082623,0.0,1.75125,1.16441082623
 08/12  24:00:00,132.563894746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,119.665893689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552855446,0.0,1.75125,1.16427855446
 08/13  02:00:00,117.235001511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,114.352373674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,118.851107419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555563976,0.0,1.75125,1.16430563976
 08/13  05:00:00,115.80289081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,137.669364544,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,74.2372256789,70.7147256789,3.5025,0.02
 08/13  07:00:00,153.686609497,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,108.744455017,104.077652107,3.5025,1.16430290919
 08/13  08:00:00,188.274750585,24.2779225645,0.00617458413824,0.0,6.98738001645,14.1499734587,91.0226442186,87.5001442186,3.5025,0.02
 08/13  09:00:00,168.805519076,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,75.2675044524,71.7450044524,3.5025,0.02
 08/13  10:00:00,206.540301421,24.2779225645,0.0884642012528,0.0,27.9495200658,27.7759469175,44.1332826888,35.9635895085,7.005,1.1646931803
 08/13  11:00:00,236.714708686,24.2779225645,0.8515191824,0.0,27.9495200658,27.7759469175,19.8212753367,11.6515342831,7.005,1.16474105359
 08/13  12:00:00,261.255192218,24.2779225645,4.72511421853,0.0,41.9242800987,36.8599292233,10.5047670773,0.0,9.34,1.1647670773
 08/13  13:00:00,268.898458969,24.2779225645,7.74450544189,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,266.772416136,24.2779225645,9.33266700658,0.0,41.9242800987,36.8599292233,10.5046958497,0.0,9.34,1.16469584967
 08/13  15:00:00,266.674532651,24.2779225645,10.8013110566,0.0,41.9242800987,36.8599292233,10.504823768,0.0,9.34,1.16482376798
 08/13  16:00:00,269.892911917,24.2779225645,12.2879605341,0.0,41.9242800987,36.8599292233,10.5048314405,0.0,9.34,1.16483144053
 08/13  17:00:00,241.065767469,24.2779225645,11.2952859624,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,242.070329112,24.2779225645,9.15353164257,0.0,13.9747600329,18.6919646116,5.83454709453,0.0,4.67,1.16454709453
 08/13  19:00:00,228.236682326,24.2779225645,7.48433996366,0.0,13.9747600329,18.6919646116,6.15639545063,0.321736758711,4.67,1.16465869192
 08/13  20:00:00,217.335217437,24.2779225645,5.47323011936,0.0,13.9747600329,18.6919646116,5.49676738479,0.806767384789,4.67,0.02
 08/13  21:00:00,190.264685458,24.2779225645,3.9682508068,0.0,13.9747600329,18.6919646116,5.83439165529,0.0,4.67,1.16439165529
 08/13  22:00:00,126.905647301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,154.269428191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,130.40927845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155564374,0.0,1.75125,1.1643064374
 08/14  01:00:00,119.870841606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,117.51233405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,114.070712315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923291751,0.0,2.335,1.16423291751
 08/14  04:00:00,118.838630473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,116.288234016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,149.019287041,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,87.3091069399,82.6191069399,4.67,0.02
 08/14  07:00:00,165.627028891,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,106.514867052,100.680492318,4.67,1.16437473455
 08/14  08:00:00,242.773445624,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,84.6671290354,76.4746290354,8.1725,0.02
 08/14  09:00:00,272.600363535,24.2779225645,0.0120455060675,0.0,62.886420148,41.4019203762,59.972316437,48.3000961811,10.5075,1.16472025593
 08/14  10:00:00,267.27305574,24.2779225645,0.0116255108289,0.0,62.886420148,41.4019203762,43.9299032846,32.2575848852,10.5075,1.16481839934
 08/14  11:00:00,293.952392637,24.2779225645,0.313295681351,0.0,62.886420148,41.4019203762,22.3440025318,10.671467666,10.5075,1.16503486581
 08/14  12:00:00,285.765801212,24.2779225645,1.74261339319,0.0,62.886420148,41.4019203762,11.6727279126,0.0,10.5075,1.1652279126
 08/14  13:00:00,290.765080668,24.2779225645,3.74148828469,0.0,62.886420148,41.4019203762,11.6725931976,0.0,10.5075,1.1650931976
 08/14  14:00:00,291.76616656,24.2779225645,6.96392669705,0.0,62.886420148,41.4019203762,11.6725235005,0.0,10.5075,1.16502350047
 08/14  15:00:00,295.051245375,24.2779225645,9.87205379731,0.0,62.886420148,41.4019203762,11.6724138132,0.0,10.5075,1.16491381319
 08/14  16:00:00,297.373529093,24.2779225645,10.7267123582,0.0,62.886420148,41.4019203762,11.6725593315,0.0,10.5075,1.16505933148
 08/14  17:00:00,298.503377117,24.2779225645,11.0675154805,0.0,62.886420148,41.4019203762,11.6725101263,0.0,10.5075,1.16501012634
 08/14  18:00:00,293.199813988,24.2779225645,10.1339695331,0.0,41.9242800987,36.8599292233,10.5048410471,0.0,9.34,1.16484104705
 08/14  19:00:00,281.723135192,24.2779225645,9.0260313338,0.0,41.9242800987,36.8599292233,10.5047053417,0.0,9.34,1.16470534173
 08/14  20:00:00,261.698767364,24.2779225645,6.70082873501,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,184.401250468,24.2779225645,1.24630936123,0.0,13.9747600329,18.6919646116,5.83458697896,0.0,4.67,1.16458697896
 08/14  22:00:00,125.254046706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,153.369790309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929878821,0.0,2.335,1.16429878821
 08/14  24:00:00,128.914247448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,117.689750717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,114.955852247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924971967,0.0,2.335,1.16424971967
 08/15  03:00:00,112.209280667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,134.658963039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,132.763357378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924143266,0.0,2.335,1.16424143266
 08/15  06:00:00,170.606225123,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,90.7940601967,86.1040601967,4.67,0.02
 08/15  07:00:00,177.606436497,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,108.09239722,103.40239722,4.67,0.02
 08/15  08:00:00,244.651184502,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,87.5518050456,78.2147467245,8.1725,1.16455832112
 08/15  09:00:00,275.738929679,24.2779225645,0.0169041517561,0.0,62.886420148,41.4019203762,57.354603219,45.6824086932,10.5075,1.16469452576
 08/15  10:00:00,271.69683843,24.2779225645,0.0710575684399,0.0,62.886420148,41.4019203762,35.2624041654,24.7349041654,10.5075,0.02
 08/15  11:00:00,300.652698952,24.2779225645,2.15889056268,0.0,62.886420148,41.4019203762,14.2398299646,1.42212323048,10.5075,2.31020673413
 08/15  12:00:00,295.500949994,24.2779225645,4.93915916654,0.0,62.886420148,41.4019203762,11.6727470728,0.0,10.5075,1.16524707281
 08/15  13:00:00,304.241920937,24.2779225645,8.63651868031,0.0,62.886420148,41.4019203762,11.6726054557,0.0,10.5075,1.16510545572
 08/15  14:00:00,303.636820695,24.2779225645,10.5088947515,0.0,62.886420148,41.4019203762,11.6724590587,0.0,10.5075,1.16495905872
 08/15  15:00:00,301.445730347,24.2779225645,11.6606251562,0.0,62.886420148,41.4019203762,11.6725229971,0.0,10.5075,1.1650229971
 08/15  16:00:00,304.506297418,24.2779225645,13.3447692066,0.0,62.886420148,41.4019203762,11.6724669327,0.0,10.5075,1.1649669327
 08/15  17:00:00,304.241680658,24.2779225645,13.3519213302,0.0,62.886420148,41.4019203762,11.6724249287,0.0,10.5075,1.16492492874
 08/15  18:00:00,297.637050974,24.2779225645,11.8991350911,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,273.315955493,24.2779225645,9.08262561195,0.0,41.9242800987,36.8599292233,11.7402288833,1.23546029944,9.34,1.1647685839
 08/15  20:00:00,245.516072654,24.2779225645,2.96907813058,0.0,34.9369000822,32.3179380704,11.427110436,2.0899326679,8.1725,1.16467776809
 08/15  21:00:00,172.47243785,24.2779225645,0.167413893199,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,121.011285955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942861841,0.0,2.335,1.16442861841
 08/15  23:00:00,149.848307918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,124.500179113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922258621,0.0,2.335,1.16422258621
 08/16  01:00:00,112.864260052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,110.360329691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,108.480240106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,114.288096358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925049095,0.0,2.335,1.16425049095
 08/16  05:00:00,112.921534901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,151.414102019,24.2779225645,0.00398862610415,0.0,13.9747600329,18.6919646116,88.5917525845,83.9017525845,4.67,0.02
 08/16  07:00:00,164.161742877,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,111.595309234,105.760839371,4.67,1.16446986283
 08/16  08:00:00,238.757070511,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,99.7500113302,91.5575113302,8.1725,0.02
 08/16  09:00:00,267.921191463,24.2779225645,0.00659361288374,0.0,62.886420148,41.4019203762,78.7452511527,67.0729805382,10.5075,1.16477061454
 08/16  10:00:00,262.944593317,24.2779225645,0.0074814107361,0.0,62.886420148,41.4019203762,64.0632281145,52.3908280526,10.5075,1.16490006183
 08/16  11:00:00,290.704014564,24.2779225645,0.00837317955149,0.0,62.886420148,41.4019203762,40.9458242722,29.2731522884,10.5075,1.16517198382
 08/16  12:00:00,279.055635438,24.2779225645,0.0204567253544,0.0,62.886420148,41.4019203762,29.8883804061,18.2157650596,10.5075,1.16511534646
 08/16  13:00:00,279.612953072,24.2779225645,0.305605755655,0.0,62.886420148,41.4019203762,21.3998709311,9.72712675838,10.5075,1.16524417274
 08/16  14:00:00,274.999470554,24.2779225645,0.642479178034,0.0,62.886420148,41.4019203762,16.1558709761,4.48356076341,10.5075,1.16481021272
 08/16  15:00:00,271.155640757,24.2779225645,0.750466159313,0.0,62.886420148,41.4019203762,12.0242055584,0.351696177856,10.5075,1.16500938051
 08/16  16:00:00,272.762147727,24.2779225645,1.21933421138,0.0,62.886420148,41.4019203762,11.6724464643,0.0,10.5075,1.16494646429
 08/16  17:00:00,275.365142796,24.2779225645,2.27924626429,0.0,62.886420148,41.4019203762,11.6723975731,0.0,10.5075,1.16489757314
 08/16  18:00:00,271.96625415,24.2779225645,2.072009537,0.0,41.9242800987,36.8599292233,10.504926626,0.0,9.34,1.16492662596
 08/16  19:00:00,260.116445925,24.2779225645,1.26149382672,0.0,41.9242800987,36.8599292233,11.2642917991,0.75952865957,9.34,1.16476313956
 08/16  20:00:00,243.456026339,24.2779225645,0.156643642806,0.0,34.9369000822,32.3179380704,23.3982263042,15.2057263042,8.1725,0.02
 08/16  21:00:00,174.027135977,24.2779225645,0.00342782177296,0.0,13.9747600329,18.6919646116,11.6288088676,5.7942034969,4.67,1.16460537069
 08/16  22:00:00,119.327652245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,148.423163077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926533422,0.0,2.335,1.16426533422
 08/16  24:00:00,122.902196419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,112.878244373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,110.559535543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927525217,0.0,2.335,1.16427525217
 08/17  03:00:00,108.636064842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,115.550506882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,114.976979174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,153.242473128,24.2779225645,0.000945988753386,0.0,13.9747600329,18.6919646116,100.426584564,94.5923245132,4.67,1.16426005058
 08/17  07:00:00,167.525192259,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,111.93046393,107.24046393,4.67,0.02
 08/17  08:00:00,243.378607643,24.2779225645,0.00371132301269,0.0,34.9369000822,32.3179380704,93.7176402376,84.3805627992,8.1725,1.16457743846
 08/17  09:00:00,272.800488456,24.2779225645,0.0195250357736,0.0,62.886420148,41.4019203762,66.55644125,56.02894125,10.5075,0.02
 08/17  10:00:00,269.459117041,24.2779225645,0.208314773216,0.0,62.886420148,41.4019203762,41.0008682126,29.3284537063,10.5075,1.16491450628
 08/17  11:00:00,297.008571569,24.2779225645,1.26932483946,0.0,62.886420148,41.4019203762,14.5181926183,2.84561760082,10.5075,1.16507501749
 08/17  12:00:00,291.384095594,24.2779225645,3.44121509809,0.0,62.886420148,41.4019203762,12.8178860147,0.0,10.5075,2.31038601471
 08/17  13:00:00,296.32817842,24.2779225645,6.45663302029,0.0,62.886420148,41.4019203762,11.6727571213,0.0,10.5075,1.16525712131
 08/17  14:00:00,294.112617686,24.2779225645,8.89396918037,0.0,62.886420148,41.4019203762,11.6725728618,0.0,10.5075,1.16507286181
 08/17  15:00:00,291.576614347,24.2779225645,10.1676054608,0.0,62.886420148,41.4019203762,11.6724108657,0.0,10.5075,1.16491086568
 08/17  16:00:00,292.141091024,24.2779225645,10.6255934695,0.0,62.886420148,41.4019203762,11.6723550415,0.0,10.5075,1.16485504146
 08/17  17:00:00,290.679537776,24.2779225645,10.3464225365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,283.568851157,24.2779225645,8.80293304462,0.0,41.9242800987,36.8599292233,10.5049345514,0.0,9.34,1.16493455142
 08/17  19:00:00,271.452298833,24.2779225645,7.34280597145,0.0,41.9242800987,36.8599292233,10.5048270489,0.0,9.34,1.16482704894
 08/17  20:00:00,252.947069467,24.2779225645,4.04103564847,0.0,34.9369000822,32.3179380704,9.33723285218,0.0,8.1725,1.16473285218
 08/17  21:00:00,180.657136343,24.2779225645,0.982886209932,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,123.899039973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939401618,0.0,2.335,1.16439401618
 08/17  23:00:00,152.258288228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,128.286574085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,116.299109084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926434808,0.0,2.335,1.16426434808
 08/18  02:00:00,113.718068652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,112.090621354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,134.872452954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920417215,0.0,2.335,1.16420417215
 08/18  05:00:00,133.137154652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,169.617476798,24.2779225645,0.000808837729169,0.0,13.9747600329,18.6919646116,75.8912677982,71.2012677982,4.67,0.02
 08/18  07:00:00,174.315453856,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,98.6888823464,92.8544199205,4.67,1.16446242592
 08/18  08:00:00,241.334690888,24.2779225645,0.00394417072789,0.0,34.9369000822,32.3179380704,72.8393486393,64.6468486393,8.1725,0.02
 08/18  09:00:00,271.682816246,24.2779225645,0.0421924074229,0.0,62.886420148,41.4019203762,44.7481515818,33.0759924393,10.5075,1.16465914257
 08/18  10:00:00,263.640482027,24.2779225645,0.186802264948,0.0,62.886420148,41.4019203762,34.2771719596,22.6048829697,10.5075,1.16478898988
 08/18  11:00:00,289.79545343,24.2779225645,0.734543964023,0.0,62.886420148,41.4019203762,20.0036738635,8.33111253399,10.5075,1.16506132948
 08/18  12:00:00,276.836626139,24.2779225645,1.71012968247,0.0,62.886420148,41.4019203762,12.1066577611,0.433885523057,10.5075,1.16527223808
 08/18  13:00:00,274.574473729,24.2779225645,2.38151300236,0.0,62.886420148,41.4019203762,11.6726341038,0.0,10.5075,1.16513410382
 08/18  14:00:00,271.657134869,24.2779225645,3.33419118416,0.0,62.886420148,41.4019203762,11.6725262897,0.0,10.5075,1.16502628969
 08/18  15:00:00,268.598382044,24.2779225645,4.0864553453,0.0,62.886420148,41.4019203762,11.6723992824,0.0,10.5075,1.16489928244
 08/18  16:00:00,269.061804737,24.2779225645,4.16741119265,0.0,62.886420148,41.4019203762,11.6725486248,0.0,10.5075,1.16504862479
 08/18  17:00:00,270.382092733,24.2779225645,4.14436529008,0.0,62.886420148,41.4019203762,11.6725031799,0.0,10.5075,1.16500317989
 08/18  18:00:00,267.119698684,24.2779225645,3.46253848012,0.0,41.9242800987,36.8599292233,10.5048168382,0.0,9.34,1.16481683822
 08/18  19:00:00,247.766504809,24.2779225645,2.43479821597,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,230.29244729,24.2779225645,0.555363986834,0.0,34.9369000822,32.3179380704,16.924605148,7.58730004854,8.1725,1.16480509941
 08/18  21:00:00,164.567853977,24.2779225645,0.0571174535481,0.0,13.9747600329,18.6919646116,5.92632277068,0.091912815616,4.67,1.16440995507
 08/18  22:00:00,115.749937993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,145.613990336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931522701,0.0,2.335,1.16431522701
 08/18  24:00:00,119.086645534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,105.68329145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,103.378873721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557408306,0.0,1.75125,1.16432408306
 08/19  03:00:00,101.43453051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,107.234297065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,105.5354424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549586458,0.0,1.75125,1.16424586458
 08/19  06:00:00,131.072349911,24.2779225645,0.000762346671039,0.0,6.98738001645,14.1499734587,134.37069214,130.84819214,3.5025,0.02
 08/19  07:00:00,144.556056352,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,140.907511004,137.385011004,3.5025,0.02
 08/19  08:00:00,211.299880231,24.2779225645,0.00343729770779,0.0,20.9621400493,23.2339557645,108.465927585,101.463805377,5.8375,1.16462220762
 08/19  09:00:00,237.295190584,24.2779225645,0.00677610378782,0.0,41.9242800987,36.8599292233,78.8869037616,68.3822562426,9.34,1.164647519
 08/19  10:00:00,262.37314053,24.2779225645,0.0202362328524,0.0,62.886420148,41.4019203762,49.997748335,39.470248335,10.5075,0.02
 08/19  11:00:00,292.360651021,24.2779225645,0.925010249379,0.0,62.886420148,41.4019203762,20.5658559638,7.74820461544,10.5075,2.3101513484
 08/19  12:00:00,281.755199413,24.2779225645,2.74042880761,0.0,62.886420148,41.4019203762,11.6726626496,0.0,10.5075,1.16516264962
 08/19  13:00:00,281.54182866,24.2779225645,4.48068903076,0.0,62.886420148,41.4019203762,11.672802027,0.0,10.5075,1.16530202698
 08/19  14:00:00,279.382589487,24.2779225645,6.72496467058,0.0,62.886420148,41.4019203762,11.6726037799,0.0,10.5075,1.16510377993
 08/19  15:00:00,280.715492352,24.2779225645,8.94935285945,0.0,62.886420148,41.4019203762,11.6725451696,0.0,10.5075,1.16504516955
 08/19  16:00:00,282.997565873,24.2779225645,10.0534064198,0.0,62.886420148,41.4019203762,11.6724727126,0.0,10.5075,1.16497271257
 08/19  17:00:00,282.378977878,24.2779225645,9.78079657967,0.0,62.886420148,41.4019203762,11.6723863518,0.0,10.5075,1.16488635184
 08/19  18:00:00,260.807194447,24.2779225645,7.22822092182,0.0,34.9369000822,32.3179380704,8.42095015879,0.228450158788,8.1725,0.02
 08/19  19:00:00,215.516210387,24.2779225645,3.00518774798,0.0,20.9621400493,23.2339557645,7.93367577552,0.931364557093,5.8375,1.16481121843
 08/19  20:00:00,207.472377234,24.2779225645,0.447071147171,0.0,20.9621400493,23.2339557645,13.3625906246,6.36046933489,5.8375,1.16462128974
 08/19  21:00:00,155.139174354,24.2779225645,0.0567421264889,0.0,6.98738001645,14.1499734587,3.62048947737,0.0979894773699,3.5025,0.02
 08/19  22:00:00,112.956771941,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571513195,0.0,1.75125,1.16446513195
 08/19  23:00:00,143.291045823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,116.585621026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557309158,0.0,1.75125,1.16432309158
 08/20  01:00:00,105.076115967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,103.346329336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,101.641702061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155114035,0.0,1.75125,1.1642614035
 08/20  04:00:00,106.397600743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,103.746608472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,127.795548652,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,159.582141081,154.915328447,3.5025,1.16431263373
 08/20  07:00:00,139.443508962,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,164.6907407,161.1682407,3.5025,0.02
 08/20  08:00:00,180.479208334,24.2779225645,0.00317422290951,0.0,6.98738001645,14.1499734587,119.574830075,116.052330075,3.5025,0.02
 08/20  09:00:00,160.677595716,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,99.9610308404,95.2941320142,3.5025,1.16439882615
 08/20  10:00:00,194.485870513,24.2779225645,0.00585821324799,0.0,27.9495200658,27.7759469175,76.5117461443,68.3421217129,7.005,1.1646244314
 08/20  11:00:00,223.942756229,24.2779225645,0.00987202160313,0.0,27.9495200658,27.7759469175,53.902915409,46.877915409,7.005,0.02
 08/20  12:00:00,240.494912319,24.2779225645,1.0309350558,0.0,41.9242800987,36.8599292233,23.4273572087,12.9225503803,9.34,1.1648068285
 08/20  13:00:00,242.68289263,24.2779225645,2.88896077414,0.0,41.9242800987,36.8599292233,10.5047737663,0.0,9.34,1.16477376629
 08/20  14:00:00,237.360176066,24.2779225645,3.89359783723,0.0,41.9242800987,36.8599292233,10.5046819689,0.0,9.34,1.1646819689
 08/20  15:00:00,236.482487036,24.2779225645,6.0400904242,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,240.455315304,24.2779225645,7.73782926495,0.0,41.9242800987,36.8599292233,10.5048656042,0.0,9.34,1.16486560417
 08/20  17:00:00,209.614189737,24.2779225645,6.02857338471,0.0,27.9495200658,27.7759469175,8.16977235906,0.0,7.005,1.16477235906
 08/20  18:00:00,211.126030891,24.2779225645,3.80488421096,0.0,13.9747600329,18.6919646116,4.98992024511,0.299920245111,4.67,0.02
 08/20  19:00:00,195.203802146,24.2779225645,1.60442258223,0.0,13.9747600329,18.6919646116,7.01095019285,1.17633338712,4.67,1.16461680572
 08/20  20:00:00,190.414822237,24.2779225645,0.144575641722,0.0,13.9747600329,18.6919646116,27.3722390523,21.5376965457,4.67,1.16454250656
 08/20  21:00:00,168.581041449,24.2779225645,0.00420491114618,0.0,13.9747600329,18.6919646116,8.17615700104,3.48615700104,4.67,0.02
 08/20  22:00:00,111.226273393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,140.767652108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549078603,0.0,1.75125,1.16424078603
 08/20  24:00:00,113.966182481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,105.887039926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,104.083779457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924373822,0.0,2.335,1.16424373822
 08/21  03:00:00,103.660912946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,110.399142747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,109.468833067,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992356269,0.0,2.335,1.1642356269
 08/21  06:00:00,147.597270193,24.2779225645,0.000767375646314,0.0,13.9747600329,18.6919646116,114.100627197,109.410627197,4.67,0.02
 08/21  07:00:00,161.456810828,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,120.163301025,115.473301025,4.67,0.02
 08/21  08:00:00,238.626651659,24.2779225645,0.00309276895171,0.0,34.9369000822,32.3179380704,98.3128447741,88.975791634,8.1725,1.16455314007
 08/21  09:00:00,269.372313699,24.2779225645,0.0125400629881,0.0,62.886420148,41.4019203762,71.8868594121,60.2146693912,10.5075,1.16469002081
 08/21  10:00:00,263.573341673,24.2779225645,0.00804662885655,0.0,62.886420148,41.4019203762,55.8375800572,45.3100800572,10.5075,0.02
 08/21  11:00:00,288.820359759,24.2779225645,0.00382980139776,0.0,62.886420148,41.4019203762,43.7504490382,32.0777650644,10.5075,1.1651839738
 08/21  12:00:00,279.047040111,24.2779225645,0.835627664911,0.0,62.886420148,41.4019203762,25.7273898433,12.9092846117,10.5075,2.31060523166
 08/21  13:00:00,279.41910819,24.2779225645,1.29884730576,0.0,62.886420148,41.4019203762,17.411800728,5.73919710682,10.5075,1.1651036212
 08/21  14:00:00,278.984326366,24.2779225645,2.44626777641,0.0,62.886420148,41.4019203762,12.202294908,0.529837182727,10.5075,1.16495772526
 08/21  15:00:00,278.213994618,24.2779225645,3.51399880395,0.0,62.886420148,41.4019203762,11.6725223234,0.0,10.5075,1.16502232341
 08/21  16:00:00,278.799581677,24.2779225645,3.61529537022,0.0,62.886420148,41.4019203762,11.6724668518,0.0,10.5075,1.16496685178
 08/21  17:00:00,278.71229684,24.2779225645,3.59310073607,0.0,62.886420148,41.4019203762,11.6724254483,0.0,10.5075,1.16492544826
 08/21  18:00:00,272.377589239,24.2779225645,2.22539578463,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  19:00:00,260.443558407,24.2779225645,1.13442170818,0.0,41.9242800987,36.8599292233,16.910219132,6.40544957168,9.34,1.16476956034
 08/21  20:00:00,247.676272914,24.2779225645,0.138731287395,0.0,34.9369000822,32.3179380704,27.1790698156,17.8418905586,8.1725,1.16467925702
 08/21  21:00:00,178.651731608,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,5.27572375747,0.585723757475,4.67,0.02
 08/21  22:00:00,123.216685882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994108679,0.0,2.335,1.1644108679
 08/21  23:00:00,153.644126983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,130.934477538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922449582,0.0,2.335,1.16422449582
