Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  01:00:00,121.106638822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,120.094044472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,119.557809791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,144.734187809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925262548,0.0,2.335,1.16425262548
 08/22  05:00:00,144.455769145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,184.046010202,24.2779225645,0.00786615609549,0.0,13.9747600329,18.6919646116,55.041112987,50.351112987,4.67,0.02
 08/22  07:00:00,190.403899441,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,83.7758552785,77.9413827977,4.67,1.16447248079
 08/22  08:00:00,254.099799824,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,69.1329069508,60.9404069508,8.1725,0.02
 08/22  09:00:00,282.620011257,24.2779225645,0.0142662103617,0.0,62.886420148,41.4019203762,50.6182435776,38.9459694353,10.5075,1.16477414224
 08/22  10:00:00,277.117951482,24.2779225645,0.0,0.0,62.886420148,41.4019203762,44.9385801446,33.266175698,10.5075,1.16490444659
 08/22  11:00:00,297.503778413,24.2779225645,0.0660100239588,0.0,62.886420148,41.4019203762,32.5131137788,20.8404363556,10.5075,1.16517742323
 08/22  12:00:00,287.738056243,24.2779225645,0.460935613621,0.0,62.886420148,41.4019203762,25.3314234317,13.6588019072,10.5075,1.1651215245
 08/22  13:00:00,287.404078818,24.2779225645,0.714273679953,0.0,62.886420148,41.4019203762,21.8522935903,10.1795423071,10.5075,1.16525128311
 08/22  14:00:00,280.987227608,24.2779225645,0.642149910051,0.0,62.886420148,41.4019203762,20.4776433325,8.8052250549,10.5075,1.16491827765
 08/22  15:00:00,276.748688002,24.2779225645,0.677892207002,0.0,62.886420148,41.4019203762,17.3750703216,5.70255250702,10.5075,1.1650178146
 08/22  16:00:00,276.797456751,24.2779225645,0.708785308828,0.0,62.886420148,41.4019203762,17.746835775,6.07438020309,10.5075,1.16495557192
 08/22  17:00:00,274.888262624,24.2779225645,0.123608630262,0.0,62.886420148,41.4019203762,25.815617336,14.1432099443,10.5075,1.16490739168
 08/22  18:00:00,269.149241378,24.2779225645,0.0050777238678,0.0,41.9242800987,36.8599292233,34.8888185745,24.3838813777,9.34,1.16493719687
 08/22  19:00:00,250.487301373,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,44.0535634391,33.548789204,9.34,1.16477423512
 08/22  20:00:00,239.532707691,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,50.1392752785,41.9467752785,8.1725,0.02
 08/22  21:00:00,171.151531697,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,23.5484557254,17.7138387518,4.67,1.16461697365
 08/22  22:00:00,121.633896582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,151.582472656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927714536,0.0,2.335,1.16427714536
 08/22  24:00:00,126.522803112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,116.742337948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,115.244951518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49907943348,0.0,2.335,1.16407943348
 08/23  03:00:00,113.765448469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,119.494119416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,117.586505376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,153.86070737,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,107.110846123,101.276590261,4.67,1.16425586261
 08/23  07:00:00,166.093899724,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,123.275623903,118.585623903,4.67,0.02
 08/23  08:00:00,241.747164694,24.2779225645,0.00357598095992,0.0,34.9369000822,32.3179380704,104.309937574,94.9728468731,8.1725,1.16459070105
 08/23  09:00:00,271.074850591,24.2779225645,0.00845247488251,0.0,62.886420148,41.4019203762,77.7802203073,67.2527203073,10.5075,0.02
 08/23  10:00:00,265.255993088,24.2779225645,0.00909483074342,0.0,62.886420148,41.4019203762,63.6975456179,52.0251167106,10.5075,1.16492890735
 08/23  11:00:00,290.951057241,24.2779225645,0.00768468756937,0.0,62.886420148,41.4019203762,45.1742213922,33.5016309681,10.5075,1.16509042415
 08/23  12:00:00,278.42769099,24.2779225645,0.00356976062613,0.0,62.886420148,41.4019203762,36.035456067,23.2175361951,10.5075,2.31041987191
 08/23  13:00:00,277.645164084,24.2779225645,0.0742213994804,0.0,62.886420148,41.4019203762,28.1783689489,16.5055934254,10.5075,1.16527552348
 08/23  14:00:00,271.953266844,24.2779225645,0.0,0.0,62.886420148,41.4019203762,27.6321110778,15.9595192051,10.5075,1.16509187272
 08/23  15:00:00,270.117133811,24.2779225645,0.0,0.0,62.886420148,41.4019203762,22.8982271104,11.225796563,10.5075,1.16493054738
 08/23  16:00:00,270.661583369,24.2779225645,0.197640636964,0.0,62.886420148,41.4019203762,17.8510379496,6.17866240101,10.5075,1.16487554863
 08/23  17:00:00,272.087363754,24.2779225645,0.837326254695,0.0,62.886420148,41.4019203762,11.9364207026,1.40892070263,10.5075,0.02
 08/23  18:00:00,266.884141007,24.2779225645,0.709250530807,0.0,41.9242800987,36.8599292233,14.3270678183,3.8221118035,9.34,1.16495601478
 08/23  19:00:00,251.693258413,24.2779225645,0.112674719808,0.0,41.9242800987,36.8599292233,31.3628573059,20.8581787011,9.34,1.16467860482
 08/23  20:00:00,235.446739604,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,46.6173053471,37.2800494714,8.1725,1.16475587575
 08/23  21:00:00,170.336386735,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,19.5981308096,14.9081308096,4.67,0.02
 08/23  22:00:00,114.757543376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941735395,0.0,2.335,1.16441735395
 08/23  23:00:00,145.186271931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,118.466495637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,108.180040005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921856944,0.0,2.335,1.16421856944
 08/24  02:00:00,106.399245063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,105.190545993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,110.164373063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922797739,0.0,2.335,1.16422797739
 08/24  05:00:00,107.554633793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,143.56199259,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,156.868472608,152.178472608,4.67,0.02
 08/24  07:00:00,153.703880075,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,154.269692106,148.435309625,4.67,1.16438248116
 08/24  08:00:00,223.991378776,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,124.93807631,116.74557631,8.1725,0.02
 08/24  09:00:00,250.336835394,24.2779225645,0.00972941859267,0.0,62.886420148,41.4019203762,93.7486720813,82.076487234,10.5075,1.16468484731
 08/24  10:00:00,239.073358932,24.2779225645,0.0129858275311,0.0,62.886420148,41.4019203762,74.8284689541,63.1561531763,10.5075,1.16481577776
 08/24  11:00:00,274.310972757,24.2779225645,0.615714671204,0.0,62.886420148,41.4019203762,39.9620600353,28.2894705517,10.5075,1.16508948356
 08/24  12:00:00,274.851855054,24.2779225645,2.22349473082,0.0,62.886420148,41.4019203762,12.8847155186,1.21191380361,10.5075,1.16530171502
 08/24  13:00:00,281.668685068,24.2779225645,3.9481628588,0.0,62.886420148,41.4019203762,11.6726643297,0.0,10.5075,1.16516432966
 08/24  14:00:00,277.749186693,24.2779225645,5.02631858899,0.0,62.886420148,41.4019203762,11.6725574955,0.0,10.5075,1.16505749552
 08/24  15:00:00,273.990836259,24.2779225645,6.86096661298,0.0,62.886420148,41.4019203762,11.6724312856,0.0,10.5075,1.1649312856
 08/24  16:00:00,277.324759382,24.2779225645,8.49037424953,0.0,62.886420148,41.4019203762,11.6723695229,0.0,10.5075,1.16486952285
 08/24  17:00:00,277.098460234,24.2779225645,8.56562993081,0.0,62.886420148,41.4019203762,11.672537449,0.0,10.5075,1.16503744904
 08/24  18:00:00,270.082348316,24.2779225645,6.37155650509,0.0,41.9242800987,36.8599292233,10.5048518213,0.0,9.34,1.16485182131
 08/24  19:00:00,255.537485873,24.2779225645,3.35832022537,0.0,41.9242800987,36.8599292233,10.8184597005,0.313770538719,9.34,1.16468916181
 08/24  20:00:00,236.113759664,24.2779225645,0.70890496717,0.0,34.9369000822,32.3179380704,10.4264269205,2.23392692052,8.1725,0.02
 08/24  21:00:00,169.225680457,24.2779225645,0.0598270151561,0.0,13.9747600329,18.6919646116,5.92836866422,0.0938366241924,4.67,1.16453204003
 08/24  22:00:00,113.777162738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,144.83879163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927220896,0.0,2.335,1.16427220896
 08/24  24:00:00,118.558910857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,108.922082796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,107.729427884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,106.053249937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925321476,0.0,2.335,1.16425321476
 08/25  04:00:00,127.881386422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,126.942933494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,165.765904915,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,119.97289633,114.138642515,4.67,1.16425381513
 08/25  07:00:00,173.070628614,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,125.971686827,121.281686827,4.67,0.02
 08/25  08:00:00,243.192296974,24.2779225645,0.00473253597427,0.0,34.9369000822,32.3179380704,92.2474788738,82.9104724374,8.1725,1.16450643635
 08/25  09:00:00,274.477693212,24.2779225645,0.0227268691074,0.0,62.886420148,41.4019203762,58.9982669409,48.4707669409,10.5075,0.02
 08/25  10:00:00,270.468553891,24.2779225645,0.287802084024,0.0,62.886420148,41.4019203762,37.3560189846,25.6836733994,10.5075,1.16484558528
 08/25  11:00:00,300.469368019,24.2779225645,2.73052243038,0.0,62.886420148,41.4019203762,12.7276343798,1.05487586079,10.5075,1.16525851897
 08/25  12:00:00,293.090147268,24.2779225645,5.3028305198,0.0,62.886420148,41.4019203762,11.6726854475,0.0,10.5075,1.16518544747
 08/25  13:00:00,296.6150646,24.2779225645,7.5079304253,0.0,62.886420148,41.4019203762,12.8180142133,0.0,10.5075,2.31051421333
 08/25  14:00:00,294.98063254,24.2779225645,9.41691334751,0.0,62.886420148,41.4019203762,11.672511216,0.0,10.5075,1.165011216
 08/25  15:00:00,295.233209215,24.2779225645,11.0434491366,0.0,62.886420148,41.4019203762,11.6723503296,0.0,10.5075,1.16485032958
 08/25  16:00:00,299.826132657,24.2779225645,13.2786885267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  17:00:00,299.403564008,24.2779225645,13.1429127129,0.0,62.886420148,41.4019203762,11.6725269073,0.0,10.5075,1.16502690727
 08/25  18:00:00,293.376304121,24.2779225645,11.6749906834,0.0,41.9242800987,36.8599292233,10.5048765453,0.0,9.34,1.16487654526
 08/25  19:00:00,276.79265039,24.2779225645,9.74402297689,0.0,41.9242800987,36.8599292233,11.1415338837,0.636763838696,9.34,1.16477004497
 08/25  20:00:00,253.797705315,24.2779225645,5.74934431802,0.0,34.9369000822,32.3179380704,10.3892483917,1.05207143266,8.1725,1.164676959
 08/25  21:00:00,175.479673012,24.2779225645,0.835297961594,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,123.367647269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943555719,0.0,2.335,1.16443555719
 08/25  23:00:00,151.784477587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,127.036446944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,112.407399372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557133622,0.0,1.75125,1.16432133622
 08/26  02:00:00,109.670975904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,107.636579707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,112.75457631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551830505,0.0,1.75125,1.16426830505
 08/26  05:00:00,110.177006856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,135.310981121,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,107.985866884,104.463366884,3.5025,0.02
 08/26  07:00:00,149.137614472,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,123.610392651,118.943343202,3.5025,1.16454944929
 08/26  08:00:00,215.935060933,24.2779225645,0.00368527939662,0.0,20.9621400493,23.2339557645,90.7789850793,84.9214850793,5.8375,0.02
 08/26  09:00:00,245.080823958,24.2779225645,0.00763745195434,0.0,41.9242800987,36.8599292233,56.9227760934,46.4181048869,9.34,1.16467120646
 08/26  10:00:00,272.614444901,24.2779225645,0.894507534044,0.0,62.886420148,41.4019203762,24.9965349129,13.3242178642,10.5075,1.16481704869
 08/26  11:00:00,304.060419602,24.2779225645,3.62700997122,0.0,62.886420148,41.4019203762,11.67270036,0.0,10.5075,1.16520036
 08/26  12:00:00,299.365677603,24.2779225645,6.40857162814,0.0,62.886420148,41.4019203762,11.6726137296,0.0,10.5075,1.16511372957
 08/26  13:00:00,305.533693638,24.2779225645,8.75095569703,0.0,62.886420148,41.4019203762,11.6727477324,0.0,10.5075,1.16524773241
 08/26  14:00:00,305.795177471,24.2779225645,11.1784657169,0.0,62.886420148,41.4019203762,11.672404715,0.0,10.5075,1.16490471498
 08/26  15:00:00,307.255321644,24.2779225645,14.5074885245,0.0,62.886420148,41.4019203762,11.6725772868,0.0,10.5075,1.16507728677
 08/26  16:00:00,308.191743998,24.2779225645,15.6857817926,0.0,62.886420148,41.4019203762,11.6725130229,0.0,10.5075,1.16501302288
 08/26  17:00:00,306.94355026,24.2779225645,15.0708165997,0.0,62.886420148,41.4019203762,11.6724348572,0.0,10.5075,1.16493485717
 08/26  18:00:00,284.123997892,24.2779225645,11.0476346273,0.0,34.9369000822,32.3179380704,9.33732033173,0.0,8.1725,1.16482033173
 08/26  19:00:00,244.07063781,24.2779225645,7.37245525779,0.0,20.9621400493,23.2339557645,8.61993968077,1.61771880628,5.8375,1.1647208745
 08/26  20:00:00,230.094361757,24.2779225645,3.66246391776,0.0,20.9621400493,23.2339557645,7.16869055514,1.31119055514,5.8375,0.02
 08/26  21:00:00,167.11203466,24.2779225645,0.270878526249,0.0,6.98738001645,14.1499734587,4.6670691248,0.0,3.5025,1.1645691248
 08/26  22:00:00,121.301463776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,149.965019192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560893357,0.0,1.75125,1.16435893357
 08/26  24:00:00,125.167887439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,112.881671882,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555375983,0.0,1.75125,1.16430375983
 08/27  02:00:00,110.12141393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,107.825232558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,113.385449667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550531751,0.0,1.75125,1.16425531751
 08/27  05:00:00,111.72258216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,140.600349759,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,106.194614504,102.672114504,3.5025,0.02
 08/27  07:00:00,150.508909346,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,127.797662042,123.130821554,3.5025,1.16434048774
 08/27  08:00:00,187.332233476,24.2779225645,0.0101124887986,0.0,6.98738001645,14.1499734587,101.697437897,98.1749378968,3.5025,0.02
 08/27  09:00:00,168.03614726,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,84.2122239061,80.6897239061,3.5025,0.02
 08/27  10:00:00,202.654016964,24.2779225645,0.00433214560148,0.0,27.9495200658,27.7759469175,62.2960598661,54.1263623313,7.005,1.16469753479
 08/27  11:00:00,233.394776878,24.2779225645,0.299302574864,0.0,27.9495200658,27.7759469175,32.5630259585,24.3933298121,7.005,1.16469614635
 08/27  12:00:00,250.989237152,24.2779225645,1.73052453967,0.0,41.9242800987,36.8599292233,10.50472421,0.0,9.34,1.16472420999
 08/27  13:00:00,256.26500264,24.2779225645,4.53351381566,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,255.869311727,24.2779225645,6.73282685114,0.0,41.9242800987,36.8599292233,10.5048255045,0.0,9.34,1.16482550451
 08/27  15:00:00,253.711874234,24.2779225645,8.06298296099,0.0,41.9242800987,36.8599292233,10.5047847187,0.0,9.34,1.16478471868
 08/27  16:00:00,256.21744868,24.2779225645,9.33569342399,0.0,41.9242800987,36.8599292233,10.5047944073,0.0,9.34,1.16479440732
 08/27  17:00:00,226.480624203,24.2779225645,8.80429283606,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,225.232693438,24.2779225645,6.78975575861,0.0,13.9747600329,18.6919646116,6.1495339262,0.314883404375,4.67,1.16465052182
 08/27  19:00:00,211.09312623,24.2779225645,4.82391032576,0.0,13.9747600329,18.6919646116,6.58765016284,0.753025593363,4.67,1.16462456947
 08/27  20:00:00,205.095146981,24.2779225645,1.73772933975,0.0,13.9747600329,18.6919646116,4.9016877081,0.211687708099,4.67,0.02
 08/27  21:00:00,181.674286174,24.2779225645,1.02540672972,0.0,13.9747600329,18.6919646116,5.83446642301,0.0,4.67,1.16446642301
 08/27  22:00:00,123.475243621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,152.608536932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,128.930511429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552389337,0.0,1.75125,1.16427389337
 08/28  01:00:00,118.950969267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,116.919694349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,115.530966262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,120.922956985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992667487,0.0,2.335,1.1642667487
 08/28  05:00:00,117.396735269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,157.718631989,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,79.463370355,74.773370355,4.67,0.02
 08/28  07:00:00,170.280926051,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,92.1067273684,86.272278637,4.67,1.16444873135
 08/28  08:00:00,248.375511347,24.2779225645,0.00368471800058,0.0,34.9369000822,32.3179380704,67.3436934562,59.1511934562,8.1725,0.02
 08/28  09:00:00,281.95152413,24.2779225645,0.698273435863,0.0,62.886420148,41.4019203762,32.9489452151,21.2767525904,10.5075,1.16469262469
 08/28  10:00:00,282.088533734,24.2779225645,3.25296548342,0.0,62.886420148,41.4019203762,12.7385405103,1.06624716245,10.5075,1.16479334787
 08/28  11:00:00,309.454548808,24.2779225645,6.07741687425,0.0,62.886420148,41.4019203762,11.6727635937,0.0,10.5075,1.16526359367
 08/28  12:00:00,307.927688478,24.2779225645,9.02542158797,0.0,62.886420148,41.4019203762,11.6727088273,0.0,10.5075,1.16520882727
 08/28  13:00:00,312.784292269,24.2779225645,10.736582232,0.0,62.886420148,41.4019203762,11.6728407458,0.0,10.5075,1.16534074583
 08/28  14:00:00,306.239033515,24.2779225645,11.4712929577,0.0,62.886420148,41.4019203762,11.6725084131,0.0,10.5075,1.16500841315
 08/28  15:00:00,307.520327392,24.2779225645,15.2069300136,0.0,62.886420148,41.4019203762,11.6724007529,0.0,10.5075,1.16490075286
 08/28  16:00:00,308.871373357,24.2779225645,16.3652968161,0.0,62.886420148,41.4019203762,11.6725490006,0.0,10.5075,1.16504900065
 08/28  17:00:00,305.028531727,24.2779225645,14.1397701677,0.0,62.886420148,41.4019203762,11.672502046,0.0,10.5075,1.16500204604
 08/28  18:00:00,296.32450505,24.2779225645,11.6759306752,0.0,41.9242800987,36.8599292233,10.5048347679,0.0,9.34,1.16483476795
 08/28  19:00:00,285.129723647,24.2779225645,9.45196958616,0.0,41.9242800987,36.8599292233,11.4563088708,0.951608057346,9.34,1.1647008135
 08/28  20:00:00,262.471875916,24.2779225645,5.34532063242,0.0,34.9369000822,32.3179380704,8.5374536996,0.344953699596,8.1725,0.02
 08/28  21:00:00,185.297840227,24.2779225645,1.71662978877,0.0,13.9747600329,18.6919646116,5.83458410604,0.0,4.67,1.16458410604
 08/28  22:00:00,128.253441026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,156.552993731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929664901,0.0,2.335,1.16429664901
 08/28  24:00:00,133.886992871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,122.784192831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,120.997702346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924828023,0.0,2.335,1.16424828023
 08/29  03:00:00,118.991457882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,143.916830679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,143.999595753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924067858,0.0,2.335,1.16424067858
 08/29  06:00:00,186.729716054,24.2779225645,0.00120243131661,0.0,13.9747600329,18.6919646116,39.9378988396,35.2478988396,4.67,0.02
 08/29  07:00:00,191.07963509,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,67.4145921201,62.7245921201,4.67,0.02
 08/29  08:00:00,253.800180226,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,58.260106957,48.9230467217,8.1725,1.16456023526
 08/29  09:00:00,281.671358618,24.2779225645,0.0137418217835,0.0,62.886420148,41.4019203762,40.6239597738,28.9517605322,10.5075,1.16469924157
 08/29  10:00:00,276.016726962,24.2779225645,0.058890213144,0.0,62.886420148,41.4019203762,33.091259378,22.563759378,10.5075,0.02
 08/29  11:00:00,295.72528056,24.2779225645,0.101658391859,0.0,62.886420148,41.4019203762,26.6413436972,13.8236167,10.5075,2.31022699727
 08/29  12:00:00,286.826963108,24.2779225645,1.03698352817,0.0,62.886420148,41.4019203762,12.6937341627,1.02097228306,10.5075,1.16526187968
 08/29  13:00:00,294.453232638,24.2779225645,4.39083494538,0.0,62.886420148,41.4019203762,11.6726225273,0.0,10.5075,1.16512252735
 08/29  14:00:00,297.488301086,24.2779225645,8.55383555443,0.0,62.886420148,41.4019203762,11.6724783084,0.0,10.5075,1.16497830841
 08/29  15:00:00,299.584685444,24.2779225645,10.77166846,0.0,62.886420148,41.4019203762,11.6723148843,0.0,10.5075,1.16481488433
 08/29  16:00:00,302.29572367,24.2779225645,11.6614287841,0.0,62.886420148,41.4019203762,11.6724913598,0.0,10.5075,1.16499135979
 08/29  17:00:00,304.41215615,24.2779225645,12.584985942,0.0,62.886420148,41.4019203762,11.6724518633,0.0,10.5075,1.16495186333
 08/29  18:00:00,297.803891989,24.2779225645,11.2947565029,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,278.61624374,24.2779225645,9.44837440914,0.0,41.9242800987,36.8599292233,11.4169526449,0.912155165226,9.34,1.16479747969
 08/29  20:00:00,259.116476027,24.2779225645,7.17827411401,0.0,34.9369000822,32.3179380704,9.66279193761,0.325583148121,8.1725,1.16470878949
 08/29  21:00:00,182.293977756,24.2779225645,2.86823147011,0.0,13.9747600329,18.6919646116,5.83449761911,0.0,4.67,1.16449761911
 08/29  22:00:00,129.391715882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,156.77810798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,134.37548611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925522053,0.0,2.335,1.16425522053
 08/30  01:00:00,122.937059332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,120.592961609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,118.315619691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,123.19546812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921829374,0.0,2.335,1.16421829374
 08/30  05:00:00,121.009300245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,160.367519534,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,79.3324603726,74.6424603726,4.67,0.02
 08/30  07:00:00,168.604793034,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,108.963723252,103.12932243,4.67,1.16440082242
 08/30  08:00:00,245.911915365,24.2779225645,0.00393718846107,0.0,34.9369000822,32.3179380704,84.3592040693,76.1667040693,8.1725,0.02
 08/30  09:00:00,279.634489205,24.2779225645,0.0263676480855,0.0,62.886420148,41.4019203762,46.6725563502,35.0004107278,10.5075,1.16464562235
 08/30  10:00:00,280.067904771,24.2779225645,1.32393806033,0.0,62.886420148,41.4019203762,18.9089474971,7.23650503475,10.5075,1.16494246239
 08/30  11:00:00,305.538292634,24.2779225645,3.69494309366,0.0,62.886420148,41.4019203762,11.672718403,0.0,10.5075,1.16521840302
 08/30  12:00:00,303.613338682,24.2779225645,7.52428879588,0.0,62.886420148,41.4019203762,11.6726645286,0.0,10.5075,1.16516452857
 08/30  13:00:00,308.911996177,24.2779225645,9.59506508541,0.0,62.886420148,41.4019203762,11.6727970678,0.0,10.5075,1.16529706782
 08/30  14:00:00,305.096172395,24.2779225645,10.9732570832,0.0,62.886420148,41.4019203762,11.6724652675,0.0,10.5075,1.1649652675
 08/30  15:00:00,305.042117303,24.2779225645,13.3639646541,0.0,62.886420148,41.4019203762,11.6723580615,0.0,10.5075,1.16485806151
 08/30  16:00:00,306.915957521,24.2779225645,14.9258677421,0.0,62.886420148,41.4019203762,11.6725071296,0.0,10.5075,1.16500712955
 08/30  17:00:00,304.092554619,24.2779225645,14.3903496775,0.0,62.886420148,41.4019203762,11.6724609257,0.0,10.5075,1.16496092565
 08/30  18:00:00,295.867476888,24.2779225645,12.3963005673,0.0,41.9242800987,36.8599292233,10.5047941245,0.0,9.34,1.16479412453
 08/30  19:00:00,284.693900044,24.2779225645,9.54367146235,0.0,41.9242800987,36.8599292233,11.6120331009,1.10720150043,9.34,1.16483160047
 08/30  20:00:00,253.514829338,24.2779225645,5.20471782383,0.0,34.9369000822,32.3179380704,9.94428940502,1.75178940502,8.1725,0.02
 08/30  21:00:00,169.939966911,24.2779225645,0.555374446666,0.0,13.9747600329,18.6919646116,5.83461038017,0.0,4.67,1.16461038017
 08/30  22:00:00,111.075930639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,141.617788064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933672261,0.0,2.335,1.16433672261
 08/30  24:00:00,115.180792682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,105.576186252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,105.028922342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927800076,0.0,2.335,1.16427800076
 08/31  03:00:00,105.015168041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,113.008574672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,114.125122392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,157.505769689,24.2779225645,0.000949152373773,0.0,13.9747600329,18.6919646116,59.4944218727,53.6601547878,4.67,1.16426708492
 08/31  07:00:00,169.282475024,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,83.0532347988,78.3632347988,4.67,0.02
 08/31  08:00:00,246.410993086,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,66.2958149487,56.9587934936,8.1725,1.16452145511
 08/31  09:00:00,278.135292385,24.2779225645,0.0637089116694,0.0,62.886420148,41.4019203762,38.5484520881,26.876290832,10.5075,1.16466125618
 08/31  10:00:00,276.379815029,24.2779225645,1.33409341612,0.0,62.886420148,41.4019203762,16.5120916771,5.98459167713,10.5075,0.02
 08/31  11:00:00,303.467576921,24.2779225645,3.35470275205,0.0,62.886420148,41.4019203762,11.672659788,0.0,10.5075,1.16515978795
 08/31  12:00:00,295.348547385,24.2779225645,4.7342944895,0.0,62.886420148,41.4019203762,12.8180664563,0.0,10.5075,2.31056645629
 08/31  13:00:00,296.632069789,24.2779225645,6.77396716905,0.0,62.886420148,41.4019203762,11.6725879096,0.0,10.5075,1.16508790965
 08/31  14:00:00,289.920990738,24.2779225645,8.14140529084,0.0,62.886420148,41.4019203762,11.6724441387,0.0,10.5075,1.16494413875
 08/31  15:00:00,288.319667778,24.2779225645,9.62306033072,0.0,62.886420148,41.4019203762,11.6725115906,0.0,10.5075,1.16501159056
 08/31  16:00:00,290.667660051,24.2779225645,10.5567213311,0.0,62.886420148,41.4019203762,11.6724586932,0.0,10.5075,1.16495869324
 08/31  17:00:00,290.677934051,24.2779225645,10.6698309107,0.0,62.886420148,41.4019203762,11.6724198756,0.0,10.5075,1.16491987564
 08/31  18:00:00,284.177022522,24.2779225645,9.33155556471,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  19:00:00,274.005825095,24.2779225645,7.33512877283,0.0,41.9242800987,36.8599292233,10.8248986107,0.320132671766,9.34,1.16476593892
 08/31  20:00:00,251.115257098,24.2779225645,3.93893234386,0.0,34.9369000822,32.3179380704,9.33717784705,0.0,8.1725,1.16467784705
 08/31  21:00:00,177.707859453,24.2779225645,0.688442790688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,121.530334796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943014542,0.0,2.335,1.16443014542
 08/31  23:00:00,151.299023995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,126.633077979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922485638,0.0,2.335,1.16422485638
 09/01  01:00:00,114.192810185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,110.914191791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,108.053306753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,129.223311653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925389091,0.0,2.335,1.16425389091
 09/01  05:00:00,128.414496496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,170.03855207,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,105.565237943,100.875237943,4.67,0.02
 09/01  07:00:00,173.401433618,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,112.367905452,106.533429795,4.67,1.16447565739
 09/01  08:00:00,240.220516152,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,88.4316440983,80.2391440983,8.1725,0.02
 09/01  09:00:00,270.921238771,24.2779225645,0.0154864104851,0.0,62.886420148,41.4019203762,59.5774212271,47.905140353,10.5075,1.1647808741
 09/01  10:00:00,266.337142987,24.2779225645,0.784459661981,0.0,62.886420148,41.4019203762,34.6698664843,22.9974520329,10.5075,1.16491445143
 09/01  11:00:00,296.548121105,24.2779225645,3.10475345904,0.0,62.886420148,41.4019203762,12.9219105709,1.24921907037,10.5075,1.16519150053
 09/01  12:00:00,291.184606433,24.2779225645,6.48691450779,0.0,62.886420148,41.4019203762,11.6726384763,0.0,10.5075,1.16513847631
 09/01  13:00:00,294.373063186,24.2779225645,8.5780162603,0.0,62.886420148,41.4019203762,11.6727718026,0.0,10.5075,1.16527180257
 09/01  14:00:00,292.919919159,24.2779225645,10.5035775659,0.0,62.886420148,41.4019203762,11.6724405333,0.0,10.5075,1.1649405333
 09/01  15:00:00,295.366104682,24.2779225645,14.591318035,0.0,62.886420148,41.4019203762,11.6725432872,0.0,10.5075,1.16504328722
 09/01  16:00:00,298.112703197,24.2779225645,17.437179488,0.0,62.886420148,41.4019203762,11.6724836662,0.0,10.5075,1.16498366623
 09/01  17:00:00,293.021184349,24.2779225645,14.7792066871,0.0,62.886420148,41.4019203762,11.6724382294,0.0,10.5075,1.1649382294
 09/01  18:00:00,284.257363345,24.2779225645,11.1146857475,0.0,41.9242800987,36.8599292233,10.8133316202,0.308360688689,9.34,1.16497093149
 09/01  19:00:00,268.579669518,24.2779225645,9.36027950622,0.0,41.9242800987,36.8599292233,10.504810001,0.0,9.34,1.16481000096
 09/01  20:00:00,240.459781121,24.2779225645,3.94953756254,0.0,34.9369000822,32.3179380704,9.34399601948,1.15149601948,8.1725,0.02
 09/01  21:00:00,171.754935074,24.2779225645,0.857028890105,0.0,13.9747600329,18.6919646116,5.83458918662,0.0,4.67,1.16458918662
 09/01  22:00:00,121.633882019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,149.873244875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931569724,0.0,2.335,1.16431569724
 09/01  24:00:00,124.474042463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,109.578334864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,106.8308005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557605708,0.0,1.75125,1.16432605708
 09/02  03:00:00,104.825679893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,110.648749947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,109.161741998,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551293857,0.0,1.75125,1.16426293857
 09/02  06:00:00,137.080164661,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,118.817015685,115.294515685,3.5025,0.02
 09/02  07:00:00,146.520722402,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,133.110926088,128.443926474,3.5025,1.16449961362
 09/02  08:00:00,211.684273163,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,104.912279788,99.0547797875,5.8375,0.02
 09/02  09:00:00,235.626443582,24.2779225645,0.00548880855176,0.0,41.9242800987,36.8599292233,80.8725767377,70.3679052588,9.34,1.16467147889
 09/02  10:00:00,259.496678654,24.2779225645,0.0153490466246,0.0,62.886420148,41.4019203762,60.2830511401,48.610624685,10.5075,1.16492645507
 09/02  11:00:00,289.614992317,24.2779225645,0.325795056459,0.0,62.886420148,41.4019203762,32.289556492,20.6169003236,10.5075,1.16515616837
 09/02  12:00:00,278.827788432,24.2779225645,1.28128621778,0.0,62.886420148,41.4019203762,13.7815951444,2.10900564555,10.5075,1.16508949889
 09/02  13:00:00,281.991122691,24.2779225645,2.76635923405,0.0,62.886420148,41.4019203762,11.6727297669,0.0,10.5075,1.16522976694
 09/02  14:00:00,278.224624237,24.2779225645,4.38788923601,0.0,62.886420148,41.4019203762,11.672572963,0.0,10.5075,1.16507296302
 09/02  15:00:00,274.855285684,24.2779225645,5.26271807042,0.0,62.886420148,41.4019203762,11.6725214052,0.0,10.5075,1.16502140516
 09/02  16:00:00,277.538207821,24.2779225645,6.99531949394,0.0,62.886420148,41.4019203762,11.6724558953,0.0,10.5075,1.16495589531
 09/02  17:00:00,278.798451195,24.2779225645,7.91132034891,0.0,62.886420148,41.4019203762,11.6723763969,0.0,10.5075,1.16487639689
 09/02  18:00:00,257.464627816,24.2779225645,4.85915818235,0.0,34.9369000822,32.3179380704,9.55913520645,0.221672312671,8.1725,1.16496289378
 09/02  19:00:00,220.492673038,24.2779225645,1.30812328791,0.0,20.9621400493,23.2339557645,7.68200712197,1.82450712197,5.8375,0.02
 09/02  20:00:00,208.155451303,24.2779225645,0.139193682311,0.0,20.9621400493,23.2339557645,24.6228836329,17.6207068417,5.8375,1.1646767912
 09/02  21:00:00,154.585167759,24.2779225645,0.0019685376105,0.0,6.98738001645,14.1499734587,14.8500670873,10.1830717249,3.5025,1.16449536237
 09/02  22:00:00,112.483317881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,143.644621586,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563597846,0.0,1.75125,1.16438597846
 09/02  24:00:00,117.789550004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,106.606335701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,104.110304864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551863328,0.0,1.75125,1.16426863328
 09/03  03:00:00,100.81799954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,105.659744879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,104.332913746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553354056,0.0,1.75125,1.16428354056
 09/03  06:00:00,135.813540059,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,119.160236403,115.637736403,3.5025,0.02
 09/03  07:00:00,146.405815476,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,135.45691504,131.93441504,3.5025,0.02
 09/03  08:00:00,183.334484495,24.2779225645,0.0102889606111,0.0,6.98738001645,14.1499734587,108.95841058,104.291519131,3.5025,1.16439144886
 09/03  09:00:00,161.058040311,24.2779225645,0.00316256662438,0.0,6.98738001645,14.1499734587,92.1029905403,88.5804905403,3.5025,0.02
 09/03  10:00:00,194.002094958,24.2779225645,0.00549441720145,0.0,27.9495200658,27.7759469175,70.1707475857,62.001053698,7.005,1.16469388764
 09/03  11:00:00,222.873153409,24.2779225645,0.0298313093094,0.0,27.9495200658,27.7759469175,49.1614185631,42.1364185631,7.005,0.02
 09/03  12:00:00,236.668843982,24.2779225645,1.18269445779,0.0,41.9242800987,36.8599292233,26.9487735873,16.4439175496,9.34,1.16485603768
 09/03  13:00:00,234.468384054,24.2779225645,1.91278763871,0.0,41.9242800987,36.8599292233,16.7096633446,6.2048367297,9.34,1.16482661493
 09/03  14:00:00,232.556566391,24.2779225645,3.83748216961,0.0,41.9242800987,36.8599292233,10.5047451482,0.0,9.34,1.16474514823
 09/03  15:00:00,229.839571945,24.2779225645,4.36262109706,0.0,41.9242800987,36.8599292233,10.5047101786,0.0,9.34,1.16471017859
 09/03  16:00:00,229.468682565,24.2779225645,4.10695416117,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,199.719051705,24.2779225645,2.7981901377,0.0,27.9495200658,27.7759469175,8.16967233,0.0,7.005,1.16467233
 09/03  18:00:00,203.881228514,24.2779225645,0.999143447408,0.0,13.9747600329,18.6919646116,18.723895474,12.8893508025,4.67,1.16454467149
 09/03  19:00:00,193.437331749,24.2779225645,0.0574753097193,0.0,13.9747600329,18.6919646116,39.6151089911,34.9251089911,4.67,0.02
 09/03  20:00:00,187.259330862,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,54.84103819,49.0064985813,4.67,1.16453960869
 09/03  21:00:00,166.379066471,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,21.3481153771,16.6581153771,4.67,0.02
 09/03  22:00:00,108.613940182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555512597,0.0,1.75125,1.16430512597
 09/03  23:00:00,140.193639476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,112.926783757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,102.819502515,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551191944,0.0,1.75125,1.16426191944
 09/04  02:00:00,100.916463763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,99.6064291042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,105.491461347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554449559,0.0,1.75125,1.16429449559
 09/04  05:00:00,104.13181281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,133.033088241,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,133.769317026,130.246817026,3.5025,0.02
 09/04  07:00:00,141.001134266,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,153.394079864,148.727212729,3.5025,1.16436713494
 09/04  08:00:00,176.766767733,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,133.693369126,130.170869126,3.5025,0.02
 09/04  09:00:00,155.915602698,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,112.814588758,108.147713094,3.5025,1.16437566473
 09/04  10:00:00,191.739150193,24.2779225645,0.00497366668866,0.0,27.9495200658,27.7759469175,84.1714236077,77.1464236077,7.005,0.02
 09/04  11:00:00,221.775957961,24.2779225645,0.00825759463562,0.0,27.9495200658,27.7759469175,63.184794168,55.0151393542,7.005,1.16465481379
 09/04  12:00:00,235.489780007,24.2779225645,0.543726833745,0.0,41.9242800987,36.8599292233,35.8278820363,25.3230353831,9.34,1.16484665316
 09/04  13:00:00,232.839497,24.2779225645,1.54361928836,0.0,41.9242800987,36.8599292233,19.4979547456,10.1379547456,9.34,0.02
 09/04  14:00:00,228.600115321,24.2779225645,3.13974462097,0.0,41.9242800987,36.8599292233,12.4677302446,1.96295057999,9.34,1.16477966462
 09/04  15:00:00,223.345426527,24.2779225645,3.17739451818,0.0,41.9242800987,36.8599292233,11.6666413492,1.16190333136,9.34,1.16473801786
 09/04  16:00:00,222.621200908,24.2779225645,2.91713484769,0.0,41.9242800987,36.8599292233,12.9476411234,2.44289756317,9.34,1.16474356024
 09/04  17:00:00,192.372540522,24.2779225645,1.08973864213,0.0,27.9495200658,27.7759469175,21.1292574542,14.1042574542,7.005,0.02
 09/04  18:00:00,196.142339674,24.2779225645,0.0171151839536,0.0,13.9747600329,18.6919646116,42.9646043867,37.1299602945,4.67,1.16464409217
 09/04  19:00:00,188.38506568,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,53.5173702303,47.6827566819,4.67,1.16461354839
 09/04  20:00:00,184.100775195,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,56.074281529,51.384281529,4.67,0.02
 09/04  21:00:00,163.208829922,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,24.5502901011,18.7157945643,4.67,1.16449553679
 09/04  22:00:00,106.215832175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,137.600887464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,109.953349104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550858615,0.0,1.75125,1.16425858615
 09/05  01:00:00,102.029057304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,100.592826064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,99.1682154103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920747463,0.0,2.335,1.16420747463
 09/05  04:00:00,121.411916565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,120.05066037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,159.444705765,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,172.567309908,166.733100809,4.67,1.16420909981
 09/05  07:00:00,159.544795611,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,170.037886796,165.347886796,4.67,0.02
 09/05  08:00:00,229.747747626,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,135.163405556,125.826373612,8.1725,1.16453194342
 09/05  09:00:00,262.286088777,24.2779225645,0.00612179775879,0.0,62.886420148,41.4019203762,95.8388633911,85.3113633911,10.5075,0.02
 09/05  10:00:00,258.228673464,24.2779225645,0.00993824402999,0.0,62.886420148,41.4019203762,70.0865323634,58.4140927607,10.5075,1.16493960274
 09/05  11:00:00,288.396498932,24.2779225645,0.659206128867,0.0,62.886420148,41.4019203762,33.1669574594,21.4942945368,10.5075,1.16516292265
 09/05  12:00:00,276.644344304,24.2779225645,2.41221414845,0.0,62.886420148,41.4019203762,12.6114632097,0.938600021909,10.5075,1.16536318776
 09/05  13:00:00,275.730964866,24.2779225645,4.16370092535,0.0,62.886420148,41.4019203762,12.8178441878,0.0,10.5075,2.31034418785
 09/05  14:00:00,270.85856991,24.2779225645,6.13617990255,0.0,62.886420148,41.4019203762,11.6724310409,0.0,10.5075,1.16493104092
 09/05  15:00:00,264.977442075,24.2779225645,7.64968660607,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  16:00:00,263.316553412,24.2779225645,8.18649042331,0.0,62.886420148,41.4019203762,11.6725020803,0.0,10.5075,1.16500208027
 09/05  17:00:00,262.44844547,24.2779225645,8.34650921229,0.0,62.886420148,41.4019203762,11.6724547096,0.0,10.5075,1.16495470962
 09/05  18:00:00,258.172166377,24.2779225645,6.07842164196,0.0,41.9242800987,36.8599292233,10.5048074723,0.0,9.34,1.16480747232
 09/05  19:00:00,242.000982104,24.2779225645,3.20253263476,0.0,41.9242800987,36.8599292233,12.9256570693,2.42095303365,9.34,1.16470403569
 09/05  20:00:00,215.586744354,24.2779225645,0.427284292102,0.0,34.9369000822,32.3179380704,33.1995494554,23.8622672768,8.1725,1.16478217866
 09/05  21:00:00,153.477678804,24.2779225645,0.0137012277781,0.0,13.9747600329,18.6919646116,18.3818402193,13.6918402193,4.67,0.02
 09/05  22:00:00,104.416331988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937424102,0.0,2.335,1.16437424102
 09/05  23:00:00,136.911326176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,109.70227911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,100.252511818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928756595,0.0,2.335,1.16428756595
 09/06  02:00:00,97.8363958591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,95.823909783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,101.72891106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,100.959136623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922190836,0.0,2.335,1.16422190836
 09/06  06:00:00,141.097312743,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,170.983590525,166.293590525,4.67,0.02
 09/06  07:00:00,147.63145157,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,170.474675321,165.784675321,4.67,0.02
 09/06  08:00:00,228.252859664,24.2779225645,0.00315054325065,0.0,34.9369000822,32.3179380704,130.332591114,120.995480787,8.1725,1.16461032691
 09/06  09:00:00,261.301991436,24.2779225645,0.0108292181258,0.0,62.886420148,41.4019203762,89.7176807849,78.0454605515,10.5075,1.16472023341
 09/06  10:00:00,255.576677477,24.2779225645,0.01521466507,0.0,62.886420148,41.4019203762,63.2907728084,51.618384837,10.5075,1.16488797143
 09/06  11:00:00,288.437617786,24.2779225645,1.43148724235,0.0,62.886420148,41.4019203762,25.8472226496,14.1744985255,10.5075,1.16522412412
 09/06  12:00:00,279.840013663,24.2779225645,3.63438510356,0.0,62.886420148,41.4019203762,11.6726907065,0.0,10.5075,1.16519070647
 09/06  13:00:00,280.653768706,24.2779225645,5.46781638911,0.0,62.886420148,41.4019203762,11.6728233694,0.0,10.5075,1.16532336943
 09/06  14:00:00,277.621350083,24.2779225645,7.01362394099,0.0,62.886420148,41.4019203762,11.6724545251,0.0,10.5075,1.16495452513
 09/06  15:00:00,276.229410482,24.2779225645,8.64385937117,0.0,62.886420148,41.4019203762,11.6725421751,0.0,10.5075,1.16504217509
 09/06  16:00:00,278.581827542,24.2779225645,9.91575864351,0.0,62.886420148,41.4019203762,11.6724881325,0.0,10.5075,1.16498813249
 09/06  17:00:00,279.787756663,24.2779225645,10.4522638784,0.0,62.886420148,41.4019203762,11.6724482885,0.0,10.5075,1.16494828851
 09/06  18:00:00,274.210678294,24.2779225645,9.2254379191,0.0,41.9242800987,36.8599292233,10.5049656183,0.0,9.34,1.16496561835
 09/06  19:00:00,267.200599136,24.2779225645,6.84735350025,0.0,41.9242800987,36.8599292233,10.2918254229,0.931825422895,9.34,0.02
 09/06  20:00:00,239.802496298,24.2779225645,4.1316336993,0.0,34.9369000822,32.3179380704,9.33725922516,0.0,8.1725,1.16475922516
 09/06  21:00:00,169.8571532,24.2779225645,1.08997818203,0.0,13.9747600329,18.6919646116,5.83458532228,0.0,4.67,1.16458532228
 09/06  22:00:00,112.890663533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,143.670480133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927393885,0.0,2.335,1.16427393885
 09/06  24:00:00,117.38502266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,106.090824238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,104.402845693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,101.49538941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924222466,0.0,2.335,1.16424222466
 09/07  04:00:00,105.9874308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,105.287857469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,146.192809247,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,130.352310382,124.518066161,4.67,1.1642442216
 09/07  07:00:00,155.727181216,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,131.176663599,126.486663599,4.67,0.02
 09/07  08:00:00,234.786331429,24.2779225645,0.00334305634766,0.0,34.9369000822,32.3179380704,100.425263421,91.0881947224,8.1725,1.1645686983
 09/07  09:00:00,267.073154948,24.2779225645,0.0186415957014,0.0,62.886420148,41.4019203762,65.3869708013,54.8594708013,10.5075,0.02
 09/07  10:00:00,262.696212382,24.2779225645,1.27870538458,0.0,62.886420148,41.4019203762,36.3355648616,24.6632832552,10.5075,1.16478160647
 09/07  11:00:00,295.83078548,24.2779225645,4.27085168928,0.0,62.886420148,41.4019203762,12.4884926183,0.815790312682,10.5075,1.16520230563
 09/07  12:00:00,288.153108,24.2779225645,6.4477928311,0.0,62.886420148,41.4019203762,11.6726344717,0.0,10.5075,1.16513447174
