Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  13:00:00,290.273964041,24.2779225645,8.84810979492,0.0,62.886420148,41.4019203762,12.8179285117,0.0,10.5075,2.31042851171
 09/07  14:00:00,285.23987647,24.2779225645,10.924543574,0.0,62.886420148,41.4019203762,11.6724743891,0.0,10.5075,1.16497438912
 09/07  15:00:00,280.25234695,24.2779225645,12.4370647301,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,279.237715347,24.2779225645,13.3045446936,0.0,62.886420148,41.4019203762,11.6725463949,0.0,10.5075,1.16504639486
 09/07  17:00:00,276.588622379,24.2779225645,12.7205463242,0.0,62.886420148,41.4019203762,11.6724998184,0.0,10.5075,1.1649998184
 09/07  18:00:00,270.760759865,24.2779225645,10.6848207477,0.0,41.9242800987,36.8599292233,10.5048534231,0.0,9.34,1.16485342311
 09/07  19:00:00,262.58724742,24.2779225645,8.40210866725,0.0,41.9242800987,36.8599292233,11.4653275158,0.960576688084,9.34,1.16475082775
 09/07  20:00:00,235.929050794,24.2779225645,5.08175917393,0.0,34.9369000822,32.3179380704,9.74189813034,0.404736356501,8.1725,1.16466177384
 09/07  21:00:00,166.92087958,24.2779225645,0.804947098423,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  22:00:00,114.42613426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942230601,0.0,2.335,1.16442230601
 09/07  23:00:00,144.973781058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,119.748710557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,107.636450479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926628521,0.0,2.335,1.16426628521
 09/08  02:00:00,105.091574612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,103.180884426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,122.325706748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920435591,0.0,2.335,1.16420435591
 09/08  05:00:00,120.229102337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,160.608754295,24.2779225645,0.0008239945436,0.0,13.9747600329,18.6919646116,148.225209954,143.535209954,4.67,0.02
 09/08  07:00:00,160.408060699,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,157.731885851,151.897484282,4.67,1.16440156899
 09/08  08:00:00,232.996679579,24.2779225645,0.00526037890723,0.0,34.9369000822,32.3179380704,109.83449689,101.64199689,8.1725,0.02
 09/08  09:00:00,268.700264964,24.2779225645,0.13778359719,0.0,62.886420148,41.4019203762,61.4965856344,49.8243149769,10.5075,1.1647706575
 09/08  10:00:00,264.889104218,24.2779225645,1.50617162035,0.0,62.886420148,41.4019203762,32.7904216206,21.117982103,10.5075,1.16493951764
 09/08  11:00:00,295.06399914,24.2779225645,4.30143195413,0.0,62.886420148,41.4019203762,12.6074040328,0.934626887923,10.5075,1.16527714492
 09/08  12:00:00,286.649080882,24.2779225645,6.37361796384,0.0,62.886420148,41.4019203762,11.6727445564,0.0,10.5075,1.1652445564
 09/08  13:00:00,291.757201792,24.2779225645,8.72662159233,0.0,62.886420148,41.4019203762,11.6726125783,0.0,10.5075,1.16511257829
 09/08  14:00:00,290.430402936,24.2779225645,10.6087123343,0.0,62.886420148,41.4019203762,11.6725104943,0.0,10.5075,1.16501049432
 09/08  15:00:00,288.073509596,24.2779225645,11.902570345,0.0,62.886420148,41.4019203762,11.6723891577,0.0,10.5075,1.16488915768
 09/08  16:00:00,286.542164025,24.2779225645,11.8194929657,0.0,62.886420148,41.4019203762,11.6725463362,0.0,10.5075,1.16504633623
 09/08  17:00:00,284.445782623,24.2779225645,10.8406396729,0.0,62.886420148,41.4019203762,11.672507317,0.0,10.5075,1.16500731705
 09/08  18:00:00,276.827595722,24.2779225645,8.24902083042,0.0,41.9242800987,36.8599292233,11.4606832321,0.955857222838,9.34,1.16482600928
 09/08  19:00:00,258.164989732,24.2779225645,3.9525848067,0.0,41.9242800987,36.8599292233,10.786693407,1.42669340702,9.34,0.02
 09/08  20:00:00,227.964753843,24.2779225645,0.735778355277,0.0,34.9369000822,32.3179380704,16.2665697432,6.92924969331,8.1725,1.16482004994
 09/08  21:00:00,158.761778354,24.2779225645,0.0481506555338,0.0,13.9747600329,18.6919646116,9.79115087525,3.95663706212,4.67,1.16451381314
 09/08  22:00:00,108.639280357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,138.788965094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933571791,0.0,2.335,1.16433571791
 09/08  24:00:00,111.305397296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,98.2521495658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,96.791348676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551755275,0.0,1.75125,1.16426755275
 09/09  03:00:00,96.2581262467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,102.972355075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,101.66201696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552170463,0.0,1.75125,1.16427170463
 09/09  06:00:00,134.770109402,24.2779225645,0.00105326327281,0.0,6.98738001645,14.1499734587,134.489472321,130.966972321,3.5025,0.02
 09/09  07:00:00,138.43805786,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,144.705536548,141.183036548,3.5025,0.02
 09/09  08:00:00,201.23593119,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,130.529693314,123.527560254,5.8375,1.16463305993
 09/09  09:00:00,226.144773876,24.2779225645,0.0052998044021,0.0,41.9242800987,36.8599292233,99.3627241501,88.8580364155,9.34,1.16468773463
 09/09  10:00:00,250.856540151,24.2779225645,0.0105905516534,0.0,62.886420148,41.4019203762,79.7333484478,68.0610485436,10.5075,1.16479990417
 09/09  11:00:00,277.668114724,24.2779225645,0.00583770815642,0.0,62.886420148,41.4019203762,69.5306406715,57.8581064645,10.5075,1.16503420695
 09/09  12:00:00,261.578424302,24.2779225645,0.0,0.0,62.886420148,41.4019203762,55.4918366793,43.8191064601,10.5075,1.16523021923
 09/09  13:00:00,262.978492138,24.2779225645,0.0,0.0,62.886420148,41.4019203762,44.6498431778,32.977227694,10.5075,1.16511548378
 09/09  14:00:00,259.288966717,24.2779225645,0.0,0.0,62.886420148,41.4019203762,39.6436949766,27.9712338345,10.5075,1.16496114216
 09/09  15:00:00,254.812206298,24.2779225645,0.0351226433303,0.0,62.886420148,41.4019203762,37.5189871472,25.8465742389,10.5075,1.16491290834
 09/09  16:00:00,253.213513763,24.2779225645,0.0601220741237,0.0,62.886420148,41.4019203762,34.5857673386,22.9131995545,10.5075,1.16506778413
 09/09  17:00:00,251.869253198,24.2779225645,0.0464978188833,0.0,62.886420148,41.4019203762,42.8812701438,31.2087824543,10.5075,1.16498768951
 09/09  18:00:00,234.405726545,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,63.5851710834,54.247807075,8.1725,1.16486400836
 09/09  19:00:00,197.543966902,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,81.7321010951,75.8746010951,5.8375,0.02
 09/09  20:00:00,190.839240051,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,97.0288828345,90.0266491325,5.8375,1.16473370206
 09/09  21:00:00,144.702177304,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,65.0952016133,60.4281719629,3.5025,1.16452965037
 09/09  22:00:00,104.845796959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,137.63147613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,110.105682743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560207313,0.0,1.75125,1.16435207313
 09/10  01:00:00,100.27964581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,98.2328487725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550291191,0.0,1.75125,1.16425291191
 09/10  03:00:00,96.0380654108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,102.074337935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,101.835065775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,134.835999842,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,181.607089822,176.940279454,3.5025,1.16431036837
 09/10  07:00:00,139.879630417,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,180.357373591,176.834873591,3.5025,0.02
 09/10  08:00:00,177.351120842,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,154.534972304,149.868075216,3.5025,1.16439708768
 09/10  09:00:00,156.22320336,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,141.109742041,137.587242041,3.5025,0.02
 09/10  10:00:00,192.776924677,24.2779225645,0.00338207495109,0.0,27.9495200658,27.7759469175,107.867080973,99.6974716704,7.005,1.16460930251
 09/10  11:00:00,221.549102484,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,90.4934072803,83.4684072803,7.005,0.02
 09/10  12:00:00,231.186807766,24.2779225645,0.0046723230278,0.0,41.9242800987,36.8599292233,83.4209058502,72.9160393549,9.34,1.16486649534
 09/10  13:00:00,228.443854048,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,79.3960672585,68.8913179951,9.34,1.16474926339
 09/10  14:00:00,220.324687766,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,93.3062353001,82.8015702689,9.34,1.1646650312
 09/10  15:00:00,216.377356684,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,98.4123004429,89.0523004429,9.34,0.02
 09/10  16:00:00,218.559598602,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,97.0508715603,86.5460191955,9.34,1.16485236482
 09/10  17:00:00,192.242478522,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,111.74407104,103.574295101,7.005,1.16477593901
 09/10  18:00:00,196.880321084,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,121.547978827,115.713359957,4.67,1.16461886963
 09/10  19:00:00,189.405282942,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,131.241529001,126.551529001,4.67,0.02
 09/10  20:00:00,179.910351756,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,145.356899491,139.522423415,4.67,1.16447607628
 09/10  21:00:00,160.71274631,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,113.433721132,108.743721132,4.67,0.02
 09/10  22:00:00,105.153562895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558025042,0.0,1.75125,1.16433025042
 09/10  23:00:00,136.282227947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,107.294803954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,100.015758973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922532697,0.0,2.335,1.16422532697
 09/11  02:00:00,98.0699280782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,96.7119244833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,101.879738242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,100.57646153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922990899,0.0,2.335,1.16422990899
 09/11  06:00:00,144.468434952,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,226.130437358,221.440437358,4.67,0.02
 09/11  07:00:00,147.270609408,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,215.356416983,210.666416983,4.67,0.02
 09/11  08:00:00,222.682909303,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,186.708418118,177.371297139,8.1725,1.16462097934
 09/11  09:00:00,252.69936224,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.195081097,133.522847473,10.5075,1.1647336241
 09/11  10:00:00,247.652749375,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.67967069,104.007266205,10.5075,1.16490448532
 09/11  11:00:00,278.484648752,24.2779225645,0.00771969404071,0.0,62.886420148,41.4019203762,82.7224403125,71.0496956899,10.5075,1.16524462265
 09/11  12:00:00,264.901251302,24.2779225645,0.00769218831055,0.0,62.886420148,41.4019203762,60.9369304844,49.2642165854,10.5075,1.16521389899
 09/11  13:00:00,266.222166754,24.2779225645,0.00914977542525,0.0,62.886420148,41.4019203762,38.1339053303,26.4610554743,10.5075,1.165349856
 09/11  14:00:00,263.047400202,24.2779225645,0.429954165591,0.0,62.886420148,41.4019203762,19.5978247978,7.92534239023,10.5075,1.16498240759
 09/11  15:00:00,260.782095099,24.2779225645,1.37077372497,0.0,62.886420148,41.4019203762,11.6723624841,0.0,10.5075,1.1648624841
 09/11  16:00:00,260.891566722,24.2779225645,2.01391098458,0.0,62.886420148,41.4019203762,11.672521636,0.0,10.5075,1.16502163601
 09/11  17:00:00,259.643083062,24.2779225645,2.12374092783,0.0,62.886420148,41.4019203762,11.6724842836,0.0,10.5075,1.1649842836
 09/11  18:00:00,253.683786505,24.2779225645,0.950225308738,0.0,41.9242800987,36.8599292233,19.1606153863,8.65581116576,9.34,1.16480422054
 09/11  19:00:00,249.118502118,24.2779225645,0.0420098436415,0.0,41.9242800987,36.8599292233,42.9735481922,33.6135481922,9.34,0.02
 09/11  20:00:00,221.004399072,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,74.1140087776,64.7767090725,8.1725,1.16479970503
 09/11  21:00:00,158.406034281,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,55.6460260481,49.8113985336,4.67,1.16462751445
 09/11  22:00:00,105.404700597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,138.228286182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993166557,0.0,2.335,1.1643166557
 09/11  24:00:00,110.632391276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,100.429834793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,98.8341878764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,97.887976936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921949166,0.0,2.335,1.16421949166
 09/12  04:00:00,119.0289083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,117.893361401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,162.066104203,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,185.580215244,179.745992974,4.67,1.16422226974
 09/12  07:00:00,158.534691862,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,182.012732667,177.322732667,4.67,0.02
 09/12  08:00:00,227.626992057,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,152.478732432,143.141616135,8.1725,1.16461629688
 09/12  09:00:00,258.939575016,24.2779225645,0.00297369334953,0.0,62.886420148,41.4019203762,110.002717599,99.4752175994,10.5075,0.02
 09/12  10:00:00,255.540977538,24.2779225645,0.0121606878859,0.0,62.886420148,41.4019203762,76.5374331415,64.8651006133,10.5075,1.16483252822
 09/12  11:00:00,285.096303069,24.2779225645,0.0163260279246,0.0,62.886420148,41.4019203762,45.8819538821,34.209196496,10.5075,1.16525738617
 09/12  12:00:00,271.11322472,24.2779225645,0.0519406775011,0.0,62.886420148,41.4019203762,31.6092061694,19.9365142172,10.5075,1.16519195226
 09/12  13:00:00,270.238665246,24.2779225645,1.04069691761,0.0,62.886420148,41.4019203762,16.2457467792,3.42769385231,10.5075,2.31055292688
 09/12  14:00:00,268.707100477,24.2779225645,3.64466048326,0.0,62.886420148,41.4019203762,11.6725399229,0.0,10.5075,1.16503992291
 09/12  15:00:00,265.328141546,24.2779225645,5.1232285753,0.0,62.886420148,41.4019203762,11.6723850981,0.0,10.5075,1.16488509806
 09/12  16:00:00,264.317612294,24.2779225645,5.51659673813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,263.589038594,24.2779225645,6.66611425395,0.0,62.886420148,41.4019203762,11.672570954,0.0,10.5075,1.16507095399
 09/12  18:00:00,257.904178338,24.2779225645,4.52293966119,0.0,41.9242800987,36.8599292233,10.5049267518,0.0,9.34,1.16492675177
 09/12  19:00:00,242.378532913,24.2779225645,1.17780957086,0.0,41.9242800987,36.8599292233,22.7423034199,12.237476971,9.34,1.16482644893
 09/12  20:00:00,218.369541411,24.2779225645,0.0414005832622,0.0,34.9369000822,32.3179380704,38.1618911199,28.8246515123,8.1725,1.16473960753
 09/12  21:00:00,160.322511426,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,14.5601632328,9.87016323277,4.67,0.02
 09/12  22:00:00,113.205955417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940341002,0.0,2.335,1.16440341002
 09/12  23:00:00,143.819235441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,116.582582867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,105.967939462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992761484,0.0,2.335,1.1642761484
 09/13  02:00:00,104.850096611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,102.543109623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,106.960908797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921850708,0.0,2.335,1.16421850708
 09/13  05:00:00,104.490643201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,147.103122678,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,172.919974768,168.229974768,4.67,0.02
 09/13  07:00:00,149.577165494,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,176.263219417,170.428840884,4.67,1.16437853251
 09/13  08:00:00,227.370511234,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,148.200210152,140.007710152,8.1725,0.02
 09/13  09:00:00,259.989916848,24.2779225645,0.00530315762224,0.0,62.886420148,41.4019203762,111.879826204,100.207634771,10.5075,1.16469143327
 09/13  10:00:00,257.246738316,24.2779225645,0.0165631041186,0.0,62.886420148,41.4019203762,78.7273141084,67.054982053,10.5075,1.16483205541
 09/13  11:00:00,287.386497322,24.2779225645,0.0383451012398,0.0,62.886420148,41.4019203762,43.182853559,31.510235751,10.5075,1.16511780798
 09/13  12:00:00,278.846178916,24.2779225645,1.53543051497,0.0,62.886420148,41.4019203762,15.3095226229,3.63668119374,10.5075,1.16534142911
 09/13  13:00:00,280.428953146,24.2779225645,3.84406663143,0.0,62.886420148,41.4019203762,11.6727115422,0.0,10.5075,1.16521154222
 09/13  14:00:00,276.850811716,24.2779225645,5.62426313242,0.0,62.886420148,41.4019203762,11.6726122892,0.0,10.5075,1.1651122892
 09/13  15:00:00,273.228969593,24.2779225645,7.31169816156,0.0,62.886420148,41.4019203762,11.6724932024,0.0,10.5075,1.16499320241
 09/13  16:00:00,273.405312601,24.2779225645,8.13965415157,0.0,62.886420148,41.4019203762,11.6724393416,0.0,10.5075,1.16493934159
 09/13  17:00:00,271.693889294,24.2779225645,8.41164777669,0.0,62.886420148,41.4019203762,11.6723996768,0.0,10.5075,1.16489967679
 09/13  18:00:00,266.042638256,24.2779225645,7.21635312171,0.0,41.9242800987,36.8599292233,10.5049384123,0.0,9.34,1.16493841232
 09/13  19:00:00,261.37519939,24.2779225645,3.53982817247,0.0,41.9242800987,36.8599292233,11.4258432604,0.921061365468,9.34,1.16478189497
 09/13  20:00:00,228.67235652,24.2779225645,0.3707625594,0.0,34.9369000822,32.3179380704,25.5844482105,17.3919482105,8.1725,0.02
 09/13  21:00:00,163.445051166,24.2779225645,0.00299104451005,0.0,13.9747600329,18.6919646116,14.3877845914,8.55315409885,4.67,1.16463049252
 09/13  22:00:00,109.513338899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,141.700454124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929285678,0.0,2.335,1.16429285678
 09/13  24:00:00,114.190731573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,102.851663592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,101.043419821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923612438,0.0,2.335,1.16423612438
 09/14  03:00:00,99.1569812937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,103.510285409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,101.590928225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,145.245503245,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.337620709,169.503354024,4.67,1.16426668522
 09/14  07:00:00,148.640525469,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.588201793,170.898201793,4.67,0.02
 09/14  08:00:00,227.487088889,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,144.345955734,135.00883383,8.1725,1.16462190452
 09/14  09:00:00,260.381831131,24.2779225645,0.00968852585708,0.0,62.886420148,41.4019203762,98.5532573488,88.0257573488,10.5075,0.02
 09/14  10:00:00,257.479338135,24.2779225645,0.0162821798883,0.0,62.886420148,41.4019203762,68.3635094918,56.6910367325,10.5075,1.16497275929
 09/14  11:00:00,285.316160449,24.2779225645,0.0442509419863,0.0,62.886420148,41.4019203762,41.3987641411,29.7261183632,10.5075,1.16514577784
 09/14  12:00:00,273.484642357,24.2779225645,1.00637747522,0.0,62.886420148,41.4019203762,20.0770947184,7.25903148949,10.5075,2.31056322889
 09/14  13:00:00,277.23055272,24.2779225645,3.48005597337,0.0,62.886420148,41.4019203762,11.6725958565,0.0,10.5075,1.16509585646
 09/14  14:00:00,273.535900388,24.2779225645,4.93596667423,0.0,62.886420148,41.4019203762,11.6724578617,0.0,10.5075,1.16495786166
 09/14  15:00:00,271.315164915,24.2779225645,6.38012689305,0.0,62.886420148,41.4019203762,11.672532738,0.0,10.5075,1.16503273798
 09/14  16:00:00,272.923140682,24.2779225645,7.57090379295,0.0,62.886420148,41.4019203762,11.6724864691,0.0,10.5075,1.16498646908
 09/14  17:00:00,269.263547138,24.2779225645,5.40176870107,0.0,62.886420148,41.4019203762,11.6724544445,0.0,10.5075,1.1649544445
 09/14  18:00:00,264.411542879,24.2779225645,2.85689066739,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  19:00:00,260.748432697,24.2779225645,0.667167312972,0.0,41.9242800987,36.8599292233,17.8512944902,7.34648875652,9.34,1.16480573365
 09/14  20:00:00,235.263106411,24.2779225645,0.0756234880399,0.0,34.9369000822,32.3179380704,31.1818984497,21.844675032,8.1725,1.1647234177
 09/14  21:00:00,170.208042535,24.2779225645,0.00477492622694,0.0,13.9747600329,18.6919646116,10.373242542,4.53872580989,4.67,1.16451673211
 09/14  22:00:00,116.192078161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,147.396828376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,121.35778968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920895844,0.0,2.335,1.16420895844
 09/15  01:00:00,110.241523959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,108.104473231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,106.43250001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,129.305436438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924043241,0.0,2.335,1.16424043241
 09/15  05:00:00,126.817977626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,169.632800043,24.2779225645,0.00355215870924,0.0,13.9747600329,18.6919646116,108.334405095,103.644405095,4.67,0.02
 09/15  07:00:00,164.456064169,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,127.751971914,121.917544089,4.67,1.16442782426
 09/15  08:00:00,230.048952953,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,110.902564672,102.710064672,8.1725,0.02
 09/15  09:00:00,260.214610401,24.2779225645,0.00696596737544,0.0,62.886420148,41.4019203762,81.7488596621,70.0765938399,10.5075,1.16476582217
 09/15  10:00:00,251.552766338,24.2779225645,0.00829125434444,0.0,62.886420148,41.4019203762,61.3079041553,49.6356121322,10.5075,1.16479202311
 09/15  11:00:00,277.174743503,24.2779225645,0.00620430902686,0.0,62.886420148,41.4019203762,45.2721627064,33.599386202,10.5075,1.16527650439
 09/15  12:00:00,261.688920972,24.2779225645,0.192042825979,0.0,62.886420148,41.4019203762,32.9353885047,21.2626579447,10.5075,1.16523055993
 09/15  13:00:00,262.913210822,24.2779225645,1.53319954637,0.0,62.886420148,41.4019203762,19.5295022535,7.85689643805,10.5075,1.16510581541
 09/15  14:00:00,260.928470368,24.2779225645,2.60911043699,0.0,62.886420148,41.4019203762,11.6725464227,0.0,10.5075,1.16504642274
 09/15  15:00:00,258.37050566,24.2779225645,2.9217731686,0.0,62.886420148,41.4019203762,11.6724463379,0.0,10.5075,1.16494633792
 09/15  16:00:00,258.316953968,24.2779225645,3.04421890194,0.0,62.886420148,41.4019203762,11.6723901289,0.0,10.5075,1.16489012895
 09/15  17:00:00,253.651082673,24.2779225645,1.59104160419,0.0,62.886420148,41.4019203762,16.1298404414,4.45727420582,10.5075,1.16506623562
 09/15  18:00:00,247.476679196,24.2779225645,0.231138104866,0.0,41.9242800987,36.8599292233,31.3348274961,20.8299217724,9.34,1.16490572363
 09/15  19:00:00,236.284488932,24.2779225645,0.057877379898,0.0,41.9242800987,36.8599292233,52.1241383444,41.6193598742,9.34,1.16477847022
 09/15  20:00:00,209.725252033,24.2779225645,0.00429290627876,0.0,34.9369000822,32.3179380704,75.2386694423,65.9014797747,8.1725,1.16468966767
 09/15  21:00:00,150.282610252,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,48.5431600021,43.8531600021,4.67,0.02
 09/15  22:00:00,101.830774955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938102229,0.0,2.335,1.16438102229
 09/15  23:00:00,134.937220689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,107.49701709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,95.2977242612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155975865,0.0,1.75125,1.1643475865
 09/16  02:00:00,94.6163978227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,94.198209372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,99.0995229952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551983337,0.0,1.75125,1.16426983337
 09/16  05:00:00,97.4576411371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,131.023352199,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,171.50879333,167.98629333,3.5025,0.02
 09/16  07:00:00,135.905718099,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,169.331601722,164.664565133,3.5025,1.16453658863
 09/16  08:00:00,199.511706782,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,152.036034967,146.178534967,5.8375,0.02
 09/16  09:00:00,222.255675392,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,128.675332157,118.1706406,9.34,1.16469155659
 09/16  10:00:00,248.391065567,24.2779225645,0.00511536467607,0.0,62.886420148,41.4019203762,105.984192918,94.3117895303,10.5075,1.16490338726
 09/16  11:00:00,279.392362358,24.2779225645,0.0065658185801,0.0,62.886420148,41.4019203762,90.4317136895,78.7591126789,10.5075,1.16510101062
 09/16  12:00:00,264.743111849,24.2779225645,0.0,0.0,62.886420148,41.4019203762,85.7406147544,74.0678299962,10.5075,1.16528475825
 09/16  13:00:00,262.926896651,24.2779225645,0.0,0.0,62.886420148,41.4019203762,82.2739563806,70.6012862582,10.5075,1.1651701224
 09/16  14:00:00,259.015209562,24.2779225645,0.0,0.0,62.886420148,41.4019203762,72.9735609247,61.3010026009,10.5075,1.16505832382
 09/16  15:00:00,256.87753659,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.3520376977,50.6795201586,10.5075,1.16501753914
 09/16  16:00:00,257.43249735,24.2779225645,0.0,0.0,62.886420148,41.4019203762,56.6057180824,44.9332554911,10.5075,1.16496259129
 09/16  17:00:00,257.214403549,24.2779225645,0.0,0.0,62.886420148,41.4019203762,59.4918553408,47.8194618483,10.5075,1.16489349249
 09/16  18:00:00,238.120957373,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,85.9507328472,76.6132376284,8.1725,1.16499521879
 09/16  19:00:00,206.056223182,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,103.75786946,96.7554939108,5.8375,1.16487554911
 09/16  20:00:00,197.152119256,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,108.913894266,103.056394266,5.8375,0.02
 09/16  21:00:00,149.270357942,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,83.5022337427,78.8351192208,3.5025,1.16461452193
 09/16  22:00:00,107.694449437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,139.690586007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91543496031,0.0,1.75125,1.16418496031
 09/16  24:00:00,112.823404953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,103.646283082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554370865,0.0,1.75125,1.16429370865
 09/17  02:00:00,102.174860055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,101.083979776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,107.175870091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549895985,0.0,1.75125,1.16424895985
 09/17  05:00:00,105.450860354,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,137.473230733,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,183.254084695,179.731584695,3.5025,0.02
 09/17  07:00:00,141.167079254,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,189.453834872,184.786995034,3.5025,1.16433983765
 09/17  08:00:00,174.136653883,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,170.709074797,167.186574797,3.5025,0.02
 09/17  09:00:00,152.098009894,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,154.433282754,150.910782754,3.5025,0.02
 09/17  10:00:00,188.67239875,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,128.120266004,119.950531402,7.005,1.16473460186
 09/17  11:00:00,219.871460217,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,104.517671447,96.347954885,7.005,1.16471656248
 09/17  12:00:00,231.99981336,24.2779225645,0.00550210742976,0.0,41.9242800987,36.8599292233,83.0014331259,72.4966782717,9.34,1.16475485422
 09/17  13:00:00,229.115761738,24.2779225645,0.00675235111496,0.0,41.9242800987,36.8599292233,74.4839704398,65.1239704398,9.34,0.02
 09/17  14:00:00,225.025336438,24.2779225645,0.00775137350823,0.0,41.9242800987,36.8599292233,54.0755114556,43.5708172957,9.34,1.16469415989
 09/17  15:00:00,220.259402494,24.2779225645,0.00724964606838,0.0,41.9242800987,36.8599292233,44.9029217564,34.3980864461,9.34,1.16483531031
 09/17  16:00:00,220.537360936,24.2779225645,0.471379122388,0.0,41.9242800987,36.8599292233,35.3963316612,24.8914767402,9.34,1.16485492098
 09/17  17:00:00,190.179848986,24.2779225645,0.342805289577,0.0,27.9495200658,27.7759469175,37.2937947644,30.2687947644,7.005,0.02
 09/17  18:00:00,190.916008559,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,64.5839119487,58.7493345574,4.67,1.16457739134
 09/17  19:00:00,181.750375398,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,93.8517695917,88.0170686884,4.67,1.16470090326
 09/17  20:00:00,174.039648643,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,110.229089335,105.539089335,4.67,0.02
 09/17  21:00:00,154.488746265,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,96.0800289927,90.2455898555,4.67,1.16443913715
 09/17  22:00:00,98.7357567922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,132.570107732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,103.686667572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553084051,0.0,1.75125,1.16428084051
 09/18  01:00:00,96.2064058446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,94.5123114525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,93.279630316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922118837,0.0,2.335,1.16422118837
 09/18  04:00:00,98.9335700753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,97.5869308151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,142.073584392,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.658642898,222.968642898,4.67,0.02
 09/18  07:00:00,144.489872267,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,221.066071281,215.23163528,4.67,1.164436001
 09/18  08:00:00,220.302195312,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,189.901663634,181.709163634,8.1725,0.02
 09/18  09:00:00,251.631036219,24.2779225645,0.0,0.0,62.886420148,41.4019203762,140.19706987,128.52477097,10.5075,1.16479890011
 09/18  10:00:00,247.006938317,24.2779225645,0.00275858203096,0.0,62.886420148,41.4019203762,105.353423291,93.6810137809,10.5075,1.16490950997
 09/18  11:00:00,280.48538999,24.2779225645,0.0155454077157,0.0,62.886420148,41.4019203762,66.6453279657,54.9726847961,10.5075,1.16514316955
 09/18  12:00:00,269.154093428,24.2779225645,0.0150872510667,0.0,62.886420148,41.4019203762,40.6058355502,28.9329821323,10.5075,1.16535341791
 09/18  13:00:00,269.494524787,24.2779225645,0.854577614127,0.0,62.886420148,41.4019203762,20.2126648085,7.39481925621,10.5075,2.31034555225
 09/18  14:00:00,266.127840837,24.2779225645,2.51089946767,0.0,62.886420148,41.4019203762,11.6724409996,0.0,10.5075,1.16494099963
 09/18  15:00:00,263.166222778,24.2779225645,4.27626055575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,262.552284832,24.2779225645,5.1223934235,0.0,62.886420148,41.4019203762,11.6725200935,0.0,10.5075,1.16502009354
 09/18  17:00:00,261.12778626,24.2779225645,5.18110650138,0.0,62.886420148,41.4019203762,11.6724799537,0.0,10.5075,1.16497995367
 09/18  18:00:00,254.628628304,24.2779225645,2.87236953927,0.0,41.9242800987,36.8599292233,12.2494876486,1.74464873745,9.34,1.16483891117
 09/18  19:00:00,250.751598365,24.2779225645,0.399639259969,0.0,41.9242800987,36.8599292233,34.5564218101,24.0516801709,9.34,1.16474163926
 09/18  20:00:00,219.688956214,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,59.6391440113,50.3018167648,8.1725,1.16482724656
 09/18  21:00:00,156.594524248,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,48.0222568844,43.3322568844,4.67,0.02
 09/18  22:00:00,102.554450152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942102713,0.0,2.335,1.16442102713
 09/18  23:00:00,134.651714974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,106.242629002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,97.1385629275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926639403,0.0,2.335,1.16426639403
 09/19  02:00:00,95.2011094238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,93.6576444372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,114.948545725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920626371,0.0,2.335,1.16420626371
 09/19  05:00:00,114.157266597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,158.583603318,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,214.986688401,210.296688401,4.67,0.02
 09/19  07:00:00,153.209002477,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,209.925354345,204.090946031,4.67,1.16440831456
 09/19  08:00:00,221.833103763,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,168.856253394,160.663753394,8.1725,0.02
 09/19  09:00:00,255.193599877,24.2779225645,0.00297811142792,0.0,62.886420148,41.4019203762,117.627128706,105.954842236,10.5075,1.16478646942
 09/19  10:00:00,251.128573682,24.2779225645,0.00871235356221,0.0,62.886420148,41.4019203762,83.4471594204,71.7746959934,10.5075,1.16496342699
 09/19  11:00:00,282.191124244,24.2779225645,0.0154465450663,0.0,62.886420148,41.4019203762,51.1780471372,39.505489928,10.5075,1.16505720917
 09/19  12:00:00,270.279778108,24.2779225645,0.860224257274,0.0,62.886420148,41.4019203762,24.3179909707,12.6452048308,10.5075,1.16528613987
 09/19  13:00:00,269.615673386,24.2779225645,2.47420966659,0.0,62.886420148,41.4019203762,11.6726601681,0.0,10.5075,1.16516016811
 09/19  14:00:00,266.49726576,24.2779225645,4.20572098376,0.0,62.886420148,41.4019203762,11.6725642365,0.0,10.5075,1.16506423651
 09/19  15:00:00,264.658156929,24.2779225645,5.97386820432,0.0,62.886420148,41.4019203762,11.6724486274,0.0,10.5075,1.16494862741
 09/19  16:00:00,267.474632347,24.2779225645,6.90799686158,0.0,62.886420148,41.4019203762,11.6723985614,0.0,10.5075,1.16489856137
 09/19  17:00:00,266.802633024,24.2779225645,5.9564866141,0.0,62.886420148,41.4019203762,11.6725815046,0.0,10.5075,1.1650815046
 09/19  18:00:00,261.881519455,24.2779225645,3.78597518882,0.0,41.9242800987,36.8599292233,10.5049053002,0.0,9.34,1.16490530015
 09/19  19:00:00,253.203573012,24.2779225645,0.807739187327,0.0,41.9242800987,36.8599292233,21.9620262247,11.4572745285,9.34,1.16475169613
 09/19  20:00:00,222.067165117,24.2779225645,0.0286014785663,0.0,34.9369000822,32.3179380704,38.8738885157,30.6813885157,8.1725,0.02
 09/19  21:00:00,157.828784622,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,22.8376172908,17.0030144004,4.67,1.16460289041
 09/19  22:00:00,107.890419012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,140.03739784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934651607,0.0,2.335,1.16434651607
 09/19  24:00:00,113.804141571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,103.881630931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,102.450568049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928018479,0.0,2.335,1.16428018479
 09/20  03:00:00,100.587423828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,105.377782964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,104.465874837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,149.163929543,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,149.813298392,143.979029737,4.67,1.16426865537
 09/20  07:00:00,152.994270997,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,157.870462509,153.180462509,4.67,0.02
 09/20  08:00:00,229.882551679,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,134.41422533,125.077123369,8.1725,1.1646019613
 09/20  09:00:00,260.379320378,24.2779225645,0.00588613312542,0.0,62.886420148,41.4019203762,94.884494983,84.356994983,10.5075,0.02
 09/20  10:00:00,252.023797799,24.2779225645,0.00862379386804,0.0,62.886420148,41.4019203762,75.2361417978,63.5636832932,10.5075,1.1649585046
 09/20  11:00:00,280.090948417,24.2779225645,0.00938896338691,0.0,62.886420148,41.4019203762,51.4652755002,39.7926387271,10.5075,1.16513677312
 09/20  12:00:00,267.275000715,24.2779225645,0.0993098609104,0.0,62.886420148,41.4019203762,33.4210175378,20.60295797,10.5075,2.31055956782
 09/20  13:00:00,267.505922975,24.2779225645,1.28981278081,0.0,62.886420148,41.4019203762,14.0517769368,2.37917732797,10.5075,1.16509960884
 09/20  14:00:00,263.149731316,24.2779225645,3.28565237496,0.0,62.886420148,41.4019203762,11.6724649841,0.0,10.5075,1.16496498415
 09/20  15:00:00,257.608875896,24.2779225645,4.33993087024,0.0,62.886420148,41.4019203762,11.6725441948,0.0,10.5075,1.16504419484
 09/20  16:00:00,255.704176298,24.2779225645,4.49734834272,0.0,62.886420148,41.4019203762,11.6725017963,0.0,10.5075,1.16500179635
 09/20  17:00:00,253.930212469,24.2779225645,3.62186755049,0.0,62.886420148,41.4019203762,11.6724737352,0.0,10.5075,1.16497373521
 09/20  18:00:00,247.030133095,24.2779225645,1.10985372998,0.0,41.9242800987,36.8599292233,22.6094697833,13.2494697833,9.34,0.02
 09/20  19:00:00,244.201179313,24.2779225645,0.0536727725522,0.0,41.9242800987,36.8599292233,46.4830018293,35.9781737624,9.34,1.16482806692
 09/20  20:00:00,214.747919805,24.2779225645,0.00303194893309,0.0,34.9369000822,32.3179380704,67.7481296958,58.4108805774,8.1725,1.1647491184
 09/20  21:00:00,153.005129088,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,48.3080735513,42.4735287156,4.67,1.16454483568
 09/20  22:00:00,98.6456600523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,131.040915471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,102.851962833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923718513,0.0,2.335,1.16423718513
 09/21  01:00:00,93.6034375251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,92.4012671131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,91.2359195279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.20597492209,0.0,2.335,0.870974922086
 09/21  04:00:00,96.9903426969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.64806596516,0.0,2.335,0.31306596516
 09/21  05:00:00,95.7864358787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,143.17985622,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,220.041763763,215.351763763,4.67,0.02
 09/21  07:00:00,140.906128157,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,216.903448341,211.068988438,4.67,1.16445990333
 09/21  08:00:00,219.307657908,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,173.048126569,164.855626569,8.1725,0.02
 09/21  09:00:00,250.707770593,24.2779225645,0.00272988893209,0.0,62.886420148,41.4019203762,125.218440167,113.546137301,10.5075,1.16480286651
 09/21  10:00:00,242.673078354,24.2779225645,0.00713904376763,0.0,62.886420148,41.4019203762,96.2552644031,84.5829310388,10.5075,1.1648333643
 09/21  11:00:00,273.724790128,24.2779225645,0.00910081127987,0.0,62.886420148,41.4019203762,65.6282186635,53.9556485067,10.5075,1.16507015679
 09/21  12:00:00,260.069297225,24.2779225645,0.330195336201,0.0,62.886420148,41.4019203762,39.5319354903,27.8591522866,10.5075,1.16528320369
 09/21  13:00:00,260.643634276,24.2779225645,1.69412581146,0.0,62.886420148,41.4019203762,17.8181143922,6.14545229819,10.5075,1.16516209399
 09/21  14:00:00,259.193996284,24.2779225645,3.6497128902,0.0,62.886420148,41.4019203762,11.6726068449,0.0,10.5075,1.16510684493
 09/21  15:00:00,258.059877868,24.2779225645,5.50231519896,0.0,62.886420148,41.4019203762,11.6725103276,0.0,10.5075,1.16501032763
 09/21  16:00:00,260.147824805,24.2779225645,6.7409909988,0.0,62.886420148,41.4019203762,11.6724579469,0.0,10.5075,1.16495794693
 09/21  17:00:00,258.433979158,24.2779225645,6.14234057106,0.0,62.886420148,41.4019203762,11.6724199386,0.0,10.5075,1.16491993863
 09/21  18:00:00,249.444651347,24.2779225645,2.4291994813,0.0,41.9242800987,36.8599292233,17.337466883,6.83248483998,9.34,1.16498204307
 09/21  19:00:00,247.463285128,24.2779225645,0.572095475382,0.0,41.9242800987,36.8599292233,35.2969699423,24.7922850973,9.34,1.16468484502
 09/21  20:00:00,217.842456789,24.2779225645,0.0128611640762,0.0,34.9369000822,32.3179380704,53.7069980238,44.3697253004,8.1725,1.16477272339
 09/21  21:00:00,155.893417655,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,36.9005443822,32.2105443822,4.67,0.02
 09/21  22:00:00,101.691970974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936693854,0.0,2.335,1.16436693854
 09/21  23:00:00,132.984636313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,103.88561712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,93.1233461817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928262503,0.0,2.335,1.16428262503
 09/22  02:00:00,91.4555739953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,89.6504351449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,110.505414082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,109.463002899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921956143,0.0,2.335,1.16421956143
 09/22  06:00:00,158.121024417,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.058276394,219.368276394,4.67,0.02
 09/22  07:00:00,149.246927831,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.877121178,219.187121178,4.67,0.02
 09/22  08:00:00,216.874474751,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,188.723476629,179.386358769,8.1725,1.16461785989
 09/22  09:00:00,246.946238244,24.2779225645,0.00265088681901,0.0,62.886420148,41.4019203762,138.102212038,126.429973891,10.5075,1.16473814666
 09/22  10:00:00,239.413855362,24.2779225645,0.00706927060604,0.0,62.886420148,41.4019203762,105.429947542,93.7575297102,10.5075,1.16491783225
 09/22  11:00:00,270.828968772,24.2779225645,0.00777723496488,0.0,62.886420148,41.4019203762,78.9322758095,67.2595066766,10.5075,1.16526913295
 09/22  12:00:00,256.233748305,24.2779225645,0.00677353412398,0.0,62.886420148,41.4019203762,60.0636310618,48.3908849878,10.5075,1.16524607402
 09/22  13:00:00,256.516427857,24.2779225645,0.0919587646159,0.0,62.886420148,41.4019203762,37.5600194481,25.8873972397,10.5075,1.16512220844
 09/22  14:00:00,253.57523718,24.2779225645,0.82749697853,0.0,62.886420148,41.4019203762,20.4417326496,8.7692045581,10.5075,1.16502809147
 09/22  15:00:00,249.700363576,24.2779225645,1.28272918361,0.0,62.886420148,41.4019203762,15.4284439382,3.75602949733,10.5075,1.16491444088
 09/22  16:00:00,247.316963649,24.2779225645,0.976336808514,0.0,62.886420148,41.4019203762,23.046405886,11.3740393836,10.5075,1.16486650234
 09/22  17:00:00,244.583523255,24.2779225645,0.350377441599,0.0,62.886420148,41.4019203762,34.5677028038,22.8951506676,10.5075,1.16505213618
 09/22  18:00:00,241.512513021,24.2779225645,0.0177765688936,0.0,41.9242800987,36.8599292233,50.7316849381,40.2268072323,9.34,1.16487770579
 09/22  19:00:00,234.915018869,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,62.8398344849,52.3351088018,9.34,1.16472568315
 09/22  20:00:00,208.212693385,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,72.7009534486,64.5084534486,8.1725,0.02
 09/22  21:00:00,148.445880542,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,54.4784598662,48.643881552,4.67,1.16457831412
 09/22  22:00:00,100.075371547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  23:00:00,133.213764933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932262291,0.0,2.335,1.16432262291
 09/22  24:00:00,105.338137553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,93.1658025419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,91.7998223298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558858856,0.0,1.75125,1.16433858856
 09/23  03:00:00,90.091197651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,95.0615941135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,93.3947336946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552264063,0.0,1.75125,1.16427264063
 09/23  06:00:00,129.435385866,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,229.420934358,225.898434358,3.5025,0.02
 09/23  07:00:00,127.015661234,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,237.600351315,234.077851315,3.5025,0.02
 09/23  08:00:00,189.912744841,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,196.926364745,189.924215811,5.8375,1.1646489344
 09/23  09:00:00,214.951932762,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,144.91587021,134.411237655,9.34,1.16463255542
 09/23  10:00:00,242.427476718,24.2779225645,0.00282964076706,0.0,62.886420148,41.4019203762,112.095593744,100.423189529,10.5075,1.16490421539
 09/23  11:00:00,274.215308018,24.2779225645,0.0129718577139,0.0,62.886420148,41.4019203762,80.6260919082,68.9534408447,10.5075,1.1651510635
 09/23  12:00:00,259.731261729,24.2779225645,0.0138400506082,0.0,62.886420148,41.4019203762,54.3036688724,42.6310718368,10.5075,1.16509703562
 09/23  13:00:00,258.694719832,24.2779225645,0.410829555581,0.0,62.886420148,41.4019203762,29.5306674944,17.8579146831,10.5075,1.16525281132
 09/23  14:00:00,254.622503267,24.2779225645,1.65273967497,0.0,62.886420148,41.4019203762,13.6470878699,1.9744817174,10.5075,1.16510615249
 09/23  15:00:00,248.26854909,24.2779225645,2.47336510473,0.0,62.886420148,41.4019203762,11.6725665592,0.0,10.5075,1.16506655919
 09/23  16:00:00,245.556023231,24.2779225645,2.75493371338,0.0,62.886420148,41.4019203762,13.5376799802,1.86516722353,10.5075,1.16501275668
 09/23  17:00:00,242.237245654,24.2779225645,1.99443753623,0.0,62.886420148,41.4019203762,23.0216613413,11.3492166251,10.5075,1.16494471619
 09/23  18:00:00,222.699543462,24.2779225645,0.0519597764331,0.0,34.9369000822,32.3179380704,55.2530220256,45.915686041,8.1725,1.16483598467
 09/23  19:00:00,191.127466758,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,79.400072759,72.3978525658,5.8375,1.1647201932
 09/23  20:00:00,177.022138698,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,102.344868079,96.4873680786,5.8375,0.02
 09/23  21:00:00,132.387248901,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,75.0420426279,70.3749503057,3.5025,1.16459232225
