Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  22:00:00,90.5343536708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,122.093698519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564066206,0.0,1.75125,1.16439066206
 09/23  24:00:00,93.1880805492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,85.1487002065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,84.0423554423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554900536,0.0,1.75125,1.16429900536
 09/24  03:00:00,83.2552948017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,89.0361937693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,87.9976842657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549899452,0.0,1.75125,1.16424899452
 09/24  06:00:00,124.415509047,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,313.863611229,310.341111229,3.5025,0.02
 09/24  07:00:00,122.152578045,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,305.138713269,301.616213269,3.5025,0.02
 09/24  08:00:00,158.547812842,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,245.476059728,240.809142428,3.5025,1.16441730017
 09/24  09:00:00,134.348668248,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,202.243360462,198.720860462,3.5025,0.02
 09/24  10:00:00,172.20925708,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,158.655938862,150.486186306,7.005,1.16475255631
 09/24  11:00:00,206.24727843,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,121.329048053,113.159301334,7.005,1.16474671965
 09/24  12:00:00,219.171727315,24.2779225645,0.00543085047557,0.0,41.9242800987,36.8599292233,86.2250425829,76.8650425829,9.34,0.02
 09/24  13:00:00,218.363941425,24.2779225645,0.00791750474473,0.0,41.9242800987,36.8599292233,69.3764748973,58.8716669817,9.34,1.16480791565
 09/24  14:00:00,215.994164642,24.2779225645,0.0775678315894,0.0,41.9242800987,36.8599292233,48.5909691458,38.0862246783,9.34,1.16474446747
 09/24  15:00:00,213.707187124,24.2779225645,0.785678374314,0.0,41.9242800987,36.8599292233,33.6512312618,23.1465136365,9.34,1.16471762539
 09/24  16:00:00,214.173260376,24.2779225645,1.1609427111,0.0,41.9242800987,36.8599292233,30.1255381481,19.6207957914,9.34,1.16474235671
 09/24  17:00:00,183.177190676,24.2779225645,0.156639194699,0.0,27.9495200658,27.7759469175,43.2364397788,36.2114397788,7.005,0.02
 09/24  18:00:00,187.847841427,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,62.4959511754,56.6613422182,4.67,1.16460895723
 09/24  19:00:00,180.940204027,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,92.3149103704,86.4803142721,4.67,1.16459609828
 09/24  20:00:00,166.859686805,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,120.600462904,115.910462904,4.67,0.02
 09/24  21:00:00,149.11577708,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,97.9273420779,92.0928961857,4.67,1.16444589225
 09/24  22:00:00,91.9368864393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,124.031154417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,95.2587052308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550702142,0.0,1.75125,1.16425702142
 09/25  01:00:00,89.2651224701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,88.2885403995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,87.5393403064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,93.1170779728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925430151,0.0,2.335,1.16425430151
 09/25  05:00:00,91.7618276282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,139.957007631,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,278.602675763,273.912675763,4.67,0.02
 09/25  07:00:00,138.081945445,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,258.34825531,252.513809133,4.67,1.16444617675
 09/25  08:00:00,215.34025197,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,210.810833142,202.618333142,8.1725,0.02
 09/25  09:00:00,245.17117226,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.434252741,144.761986751,10.5075,1.16476599
 09/25  10:00:00,239.26524093,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.175825782,109.503498993,10.5075,1.16482678841
 09/25  11:00:00,271.63867639,24.2779225645,0.0123776199377,0.0,62.886420148,41.4019203762,82.3804398275,70.7078720353,10.5075,1.16506779224
 09/25  12:00:00,258.874841861,24.2779225645,0.0145298928352,0.0,62.886420148,41.4019203762,52.9835185696,41.3107336165,10.5075,1.16528495313
 09/25  13:00:00,262.111826317,24.2779225645,1.49617930928,0.0,62.886420148,41.4019203762,22.0235461193,10.3508794259,10.5075,1.16516669344
 09/25  14:00:00,260.893909092,24.2779225645,3.047257863,0.0,62.886420148,41.4019203762,11.6726143822,0.0,10.5075,1.16511438219
 09/25  15:00:00,257.777570437,24.2779225645,4.37093734574,0.0,62.886420148,41.4019203762,11.6725205949,0.0,10.5075,1.16502059489
 09/25  16:00:00,259.951561861,24.2779225645,5.97288133219,0.0,62.886420148,41.4019203762,11.6724711208,0.0,10.5075,1.16497112085
 09/25  17:00:00,259.240858925,24.2779225645,5.71830632385,0.0,62.886420148,41.4019203762,11.6724360902,0.0,10.5075,1.16493609017
 09/25  18:00:00,251.954942417,24.2779225645,2.85106608951,0.0,41.9242800987,36.8599292233,14.9435169583,4.43851553317,9.34,1.16500142515
 09/25  19:00:00,246.437267048,24.2779225645,0.260477614307,0.0,41.9242800987,36.8599292233,44.3479047171,33.8431986516,9.34,1.16470606544
 09/25  20:00:00,216.237382169,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,67.7027227298,58.3654256983,8.1725,1.16479703151
 09/25  21:00:00,153.842495509,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,48.2908569994,43.6008569994,4.67,0.02
 09/25  22:00:00,99.2206429436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939196018,0.0,2.335,1.16439196018
 09/25  23:00:00,131.335309949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,103.576185242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,93.8781806439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992385531,0.0,2.335,1.1642385531
 09/26  02:00:00,92.5024928618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  03:00:00,91.0432554399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,112.279915533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,111.710284287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924602037,0.0,2.335,1.16424602037
 09/26  06:00:00,160.064453418,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,230.351519166,225.661519166,4.67,0.02
 09/26  07:00:00,151.24594715,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,223.268179681,217.433793971,4.67,1.16438570938
 09/26  08:00:00,219.216909982,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,181.039782686,172.847282686,8.1725,0.02
 09/26  09:00:00,251.433858418,24.2779225645,0.00275218176536,0.0,62.886420148,41.4019203762,129.114482776,117.442211688,10.5075,1.16477108846
 09/26  10:00:00,247.716374704,24.2779225645,0.00864950741233,0.0,62.886420148,41.4019203762,89.0913552516,77.4189007233,10.5075,1.16495452823
 09/26  11:00:00,280.247820625,24.2779225645,0.010364414445,0.0,62.886420148,41.4019203762,54.2134010751,42.5408461737,10.5075,1.1650549014
 09/26  12:00:00,271.385585489,24.2779225645,1.35382250796,0.0,62.886420148,41.4019203762,22.5419265638,10.8691355123,10.5075,1.16529105148
 09/26  13:00:00,273.676714651,24.2779225645,3.61505367021,0.0,62.886420148,41.4019203762,11.672669978,0.0,10.5075,1.16516997799
 09/26  14:00:00,271.820541789,24.2779225645,5.90837840271,0.0,62.886420148,41.4019203762,11.6725788257,0.0,10.5075,1.1650788257
 09/26  15:00:00,269.852248743,24.2779225645,7.35995649547,0.0,62.886420148,41.4019203762,11.6724678013,0.0,10.5075,1.16496780125
 09/26  16:00:00,272.593228608,24.2779225645,8.7742428811,0.0,62.886420148,41.4019203762,11.672422802,0.0,10.5075,1.16492280203
 09/26  17:00:00,270.710520535,24.2779225645,8.45877592929,0.0,62.886420148,41.4019203762,11.6723921566,0.0,10.5075,1.16489215659
 09/26  18:00:00,265.069099008,24.2779225645,4.91408524011,0.0,41.9242800987,36.8599292233,11.5063253298,1.00138497617,9.34,1.16494035359
 09/26  19:00:00,253.852815543,24.2779225645,2.27709732724,0.0,41.9242800987,36.8599292233,12.6508315406,2.14604088075,9.34,1.16479065983
 09/26  20:00:00,218.770238634,24.2779225645,0.172858914219,0.0,34.9369000822,32.3179380704,36.6153471222,28.4228471222,8.1725,0.02
 09/26  21:00:00,157.796598376,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,16.6414304395,10.8069194616,4.67,1.1645109779
 09/26  22:00:00,110.492850394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,141.75723244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931026652,0.0,2.335,1.16431026652
 09/26  24:00:00,113.865862016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,102.096470144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,101.10914238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925607317,0.0,2.335,1.16425607317
 09/27  03:00:00,100.188276005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,105.890396934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,104.070712459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,151.289238525,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,158.543769004,152.70950619,4.67,1.16426281401
 09/27  07:00:00,153.885186688,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,154.521960205,149.831960205,4.67,0.02
 09/27  08:00:00,232.438833201,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,133.577351864,124.240331089,8.1725,1.16452077492
 09/27  09:00:00,261.944581748,24.2779225645,0.00617159044931,0.0,62.886420148,41.4019203762,107.760435577,96.0882570241,10.5075,1.16467855261
 09/27  10:00:00,255.949600527,24.2779225645,0.00738311926824,0.0,62.886420148,41.4019203762,91.7950531698,81.2675531698,10.5075,0.02
 09/27  11:00:00,283.271821146,24.2779225645,0.00627427835607,0.0,62.886420148,41.4019203762,75.3677932564,62.5500346328,10.5075,2.31025862361
 09/27  12:00:00,270.903860093,24.2779225645,0.0,0.0,62.886420148,41.4019203762,49.0047177686,37.3319089327,10.5075,1.16530883594
 09/27  13:00:00,271.384207552,24.2779225645,0.0447812007433,0.0,62.886420148,41.4019203762,28.5551855445,16.8825006359,10.5075,1.16518490861
 09/27  14:00:00,269.576243686,24.2779225645,1.03031965934,0.0,62.886420148,41.4019203762,13.0630657879,1.39051071678,10.5075,1.16505507115
 09/27  15:00:00,269.613408229,24.2779225645,2.82880144276,0.0,62.886420148,41.4019203762,11.6724268023,0.0,10.5075,1.16492680227
 09/27  16:00:00,269.491251364,24.2779225645,3.51812081284,0.0,62.886420148,41.4019203762,11.6723862062,0.0,10.5075,1.16488620617
 09/27  17:00:00,269.696295812,24.2779225645,3.5806770407,0.0,62.886420148,41.4019203762,11.6725802693,0.0,10.5075,1.16508026935
 09/27  18:00:00,266.33574204,24.2779225645,2.17366906941,0.0,41.9242800987,36.8599292233,10.5048909538,0.0,9.34,1.16489095384
 09/27  19:00:00,258.881101725,24.2779225645,0.218023953956,0.0,41.9242800987,36.8599292233,33.0765103419,23.7165103419,9.34,0.02
 09/27  20:00:00,226.149872844,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,63.6358559042,54.2986620368,8.1725,1.16469386741
 09/27  21:00:00,163.438227944,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,42.7855038902,36.9509751465,4.67,1.16452874376
 09/27  22:00:00,110.40690131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,140.506965208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,113.043665562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922352397,0.0,2.335,1.16422352397
 09/28  01:00:00,103.112995921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,101.297954975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,99.1560622343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925829077,0.0,2.335,1.16425829077
 09/28  04:00:00,103.930790679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,102.086624612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,148.377524783,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,196.70487597,192.01487597,4.67,0.02
 09/28  07:00:00,146.218521131,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,207.344988765,201.51051122,4.67,1.16447754485
 09/28  08:00:00,222.055271932,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,185.743764715,176.406725563,8.1725,1.16453915212
 09/28  09:00:00,250.363313256,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.233469789,140.705969789,10.5075,0.02
 09/28  10:00:00,246.378410421,24.2779225645,0.00622232772181,0.0,62.886420148,41.4019203762,113.885463711,102.212994388,10.5075,1.16496932354
 09/28  11:00:00,279.611954605,24.2779225645,0.0172204058564,0.0,62.886420148,41.4019203762,69.0985348333,57.4258215931,10.5075,1.16521324025
 09/28  12:00:00,267.499309008,24.2779225645,0.0158114258706,0.0,62.886420148,41.4019203762,39.3774801464,27.704820431,10.5075,1.16515971545
 09/28  13:00:00,271.005878382,24.2779225645,1.47959698646,0.0,62.886420148,41.4019203762,15.3338584864,2.5158307744,10.5075,2.31052771199
 09/28  14:00:00,270.131443938,24.2779225645,3.83382877298,0.0,62.886420148,41.4019203762,11.6725416868,0.0,10.5075,1.16504168679
 09/28  15:00:00,266.247143916,24.2779225645,5.79229564986,0.0,62.886420148,41.4019203762,11.6723961884,0.0,10.5075,1.16489618844
 09/28  16:00:00,265.176467249,24.2779225645,7.22360979103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  17:00:00,264.119362797,24.2779225645,7.30856060488,0.0,62.886420148,41.4019203762,11.6725962687,0.0,10.5075,1.16509626872
 09/28  18:00:00,258.93773009,24.2779225645,3.36192927348,0.0,41.9242800987,36.8599292233,11.6301807327,1.1252191744,9.34,1.16496155826
 09/28  19:00:00,250.410521097,24.2779225645,0.266063449108,0.0,41.9242800987,36.8599292233,35.9157384769,25.4109531732,9.34,1.16478530371
 09/28  20:00:00,219.381764093,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,64.8293864242,55.4920928279,8.1725,1.16479359625
 09/28  21:00:00,157.304659825,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,44.128247287,39.438247287,4.67,0.02
 09/28  22:00:00,103.240475133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943700695,0.0,2.335,1.16443700695
 09/28  23:00:00,134.515308274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,105.962091675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,95.8300105933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926709349,0.0,2.335,1.16426709349
 09/29  02:00:00,94.0920643641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,93.0530748493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,114.389636437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921625424,0.0,2.335,1.16421625424
 09/29  05:00:00,113.65693036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,162.261349505,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,186.349263009,181.659263009,4.67,0.02
 09/29  07:00:00,154.250170809,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,184.33830027,178.503850054,4.67,1.16445021651
 09/29  08:00:00,222.719556431,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,152.136534235,143.944034235,8.1725,0.02
 09/29  09:00:00,254.659825456,24.2779225645,0.00658217524956,0.0,62.886420148,41.4019203762,106.937377895,95.26510009,10.5075,1.16477780506
 09/29  10:00:00,247.507457978,24.2779225645,0.0131124796376,0.0,62.886420148,41.4019203762,79.1323850709,67.4599531207,10.5075,1.16493195022
 09/29  11:00:00,280.128487832,24.2779225645,0.189544413834,0.0,62.886420148,41.4019203762,52.7137595997,41.0410250131,10.5075,1.16523458661
 09/29  12:00:00,272.866884816,24.2779225645,2.28512674677,0.0,62.886420148,41.4019203762,26.1646389777,14.4919392301,10.5075,1.16519974764
 09/29  13:00:00,276.026040624,24.2779225645,4.43701124334,0.0,62.886420148,41.4019203762,12.9784341838,1.3055789485,10.5075,1.16535523532
 09/29  14:00:00,276.782382702,24.2779225645,4.92981869228,0.0,62.886420148,41.4019203762,11.6725349536,0.0,10.5075,1.16503495361
 09/29  15:00:00,276.705117608,24.2779225645,5.19186702926,0.0,62.886420148,41.4019203762,11.6724441965,0.0,10.5075,1.16494419647
 09/29  16:00:00,276.694021158,24.2779225645,3.90306011285,0.0,62.886420148,41.4019203762,11.6723979915,0.0,10.5075,1.1648979915
 09/29  17:00:00,277.001417227,24.2779225645,3.12146799181,0.0,62.886420148,41.4019203762,11.6725869308,0.0,10.5075,1.16508693075
 09/29  18:00:00,274.903191321,24.2779225645,1.74679584813,0.0,41.9242800987,36.8599292233,12.7799631797,2.27502835587,9.34,1.16493482386
 09/29  19:00:00,265.130802977,24.2779225645,0.81597332434,0.0,41.9242800987,36.8599292233,25.7592991331,15.2544833804,9.34,1.1648157527
 09/29  20:00:00,238.840227975,24.2779225645,0.0194650830221,0.0,34.9369000822,32.3179380704,37.8605385248,28.5233028595,8.1725,1.16473566531
 09/29  21:00:00,172.747212789,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,6.60331736494,1.91331736494,4.67,0.02
 09/29  22:00:00,124.352819419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943006206,0.0,2.335,1.16443006206
 09/29  23:00:00,155.723902335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,132.182369771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,119.327590516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155624979,0.0,1.75125,1.1643124979
 09/30  02:00:00,118.596692266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,118.035712321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,125.510539278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550260815,0.0,1.75125,1.16425260815
 09/30  05:00:00,124.697900728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,161.743897046,24.2779225645,0.00791537040503,0.0,6.98738001645,14.1499734587,49.5862689272,46.0637689272,3.5025,0.02
 09/30  07:00:00,167.437266533,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,74.0881446095,69.4211665011,3.5025,1.16447810839
 09/30  08:00:00,226.884186369,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,71.5458708527,65.6883708527,5.8375,0.02
 09/30  09:00:00,250.09069623,24.2779225645,0.00717113873789,0.0,41.9242800987,36.8599292233,63.7114552683,53.2067606037,9.34,1.16469466457
 09/30  10:00:00,274.235833778,24.2779225645,0.0101890478522,0.0,62.886420148,41.4019203762,53.3061884434,41.6336948305,10.5075,1.16499361285
 09/30  11:00:00,296.166493209,24.2779225645,0.00457084859747,0.0,62.886420148,41.4019203762,44.5893090185,32.916603776,10.5075,1.16520524253
 09/30  12:00:00,285.707306779,24.2779225645,0.0249488889022,0.0,62.886420148,41.4019203762,36.5405337093,24.8678947746,10.5075,1.16513893461
 09/30  13:00:00,284.207643003,24.2779225645,0.0,0.0,62.886420148,41.4019203762,36.6833698527,25.0105714029,10.5075,1.16529844982
 09/30  14:00:00,276.765017886,24.2779225645,0.0,0.0,62.886420148,41.4019203762,43.0424384668,31.3699704808,10.5075,1.16496798595
 09/30  15:00:00,270.615742259,24.2779225645,0.0,0.0,62.886420148,41.4019203762,49.8366541731,38.1642128768,10.5075,1.16494129631
 09/30  16:00:00,268.131115337,24.2779225645,0.0,0.0,62.886420148,41.4019203762,57.8190984048,46.1466981708,10.5075,1.16490023393
 09/30  17:00:00,265.266474027,24.2779225645,0.0,0.0,62.886420148,41.4019203762,70.0843739065,58.4118117414,10.5075,1.16506216518
 09/30  18:00:00,248.468227807,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,90.8052783565,81.4678128119,8.1725,1.16496554461
 09/30  19:00:00,217.330611547,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,98.8742420231,91.8718588218,5.8375,1.1648832013
 09/30  20:00:00,204.764926124,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,102.083533327,95.0813754004,5.8375,1.16465792655
 09/30  21:00:00,156.174048142,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,67.4621943153,63.9396943153,3.5025,0.02
 09/30  22:00:00,114.551718812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574288508,0.0,1.75125,1.16449288508
 09/30  23:00:00,145.450610778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,119.452694012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,110.331112061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551650577,0.0,1.75125,1.16426650577
 10/01  02:00:00,108.083558162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,106.28308764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,111.909867382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548669036,0.0,1.75125,1.16423669036
 10/01  05:00:00,110.42789898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,145.900196566,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,164.337531628,160.815031628,3.5025,0.02
 10/01  07:00:00,147.249503071,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,171.212124478,166.545246274,3.5025,1.16437820459
 10/01  08:00:00,181.219891737,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,154.590424697,151.067924697,3.5025,0.02
 10/01  09:00:00,158.343469911,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,151.148633474,146.481748871,3.5025,1.16438460391
 10/01  10:00:00,192.418287396,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,132.183829062,125.158829062,7.005,0.02
 10/01  11:00:00,222.557472008,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,112.977896897,104.808106687,7.005,1.16479021043
 10/01  12:00:00,235.446644079,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,94.0176458391,83.5128243814,9.34,1.16482145772
 10/01  13:00:00,235.355710553,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,85.9832205513,75.4784112878,9.34,1.16480926343
 10/01  14:00:00,230.209112416,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,79.9961831404,70.6361831404,9.34,0.02
 10/01  15:00:00,223.974708675,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,85.5556835473,75.0509348447,9.34,1.1647487026
 10/01  16:00:00,222.680061163,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,87.5508428148,77.0460780524,9.34,1.16476476235
 10/01  17:00:00,193.741823302,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,99.5273350946,91.3576446704,7.005,1.16469042414
 10/01  18:00:00,201.811359417,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,106.150680244,101.460680244,4.67,0.02
 10/01  19:00:00,195.030257326,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,129.32704684,123.492347263,4.67,1.16469957719
 10/01  20:00:00,182.157009866,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,148.636131027,142.801639139,4.67,1.16449188755
 10/01  21:00:00,164.420536654,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,101.873310053,97.1833100526,4.67,0.02
 10/01  22:00:00,110.394261486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,141.512488413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551898906,0.0,1.75125,1.16426898906
 10/01  24:00:00,113.825344686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,106.635533344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,104.310364904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927661968,0.0,2.335,1.16427661968
 10/02  03:00:00,102.584408114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,108.006808675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,106.949631884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992050119,0.0,2.335,1.1642050119
 10/02  06:00:00,154.831065808,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,189.189510418,184.499510418,4.67,0.02
 10/02  07:00:00,155.991900728,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,185.276523325,180.586523325,4.67,0.02
 10/02  08:00:00,230.75531412,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,163.309276137,153.972160823,8.1725,1.16461531383
 10/02  09:00:00,259.034740352,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.648404951,121.976195461,10.5075,1.16470948988
 10/02  10:00:00,253.649129028,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.363768298,102.836268298,10.5075,0.02
 10/02  11:00:00,280.434253338,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.9913869221,83.1735483121,10.5075,2.31033861003
 10/02  12:00:00,259.984368069,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.023672044,100.350815239,10.5075,1.16535680494
 10/02  13:00:00,255.538883529,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.629920977,108.957184385,10.5075,1.16523659239
 10/02  14:00:00,252.975659886,24.2779225645,0.0,0.0,62.886420148,41.4019203762,104.969188109,93.2965776251,10.5075,1.16511048417
 10/02  15:00:00,252.79656512,24.2779225645,0.0,0.0,62.886420148,41.4019203762,89.1980937715,77.5256080179,10.5075,1.16498575368
 10/02  16:00:00,253.568545805,24.2779225645,0.0,0.0,62.886420148,41.4019203762,87.2420374446,75.5695881737,10.5075,1.16494927092
 10/02  17:00:00,251.577200555,24.2779225645,0.0,0.0,62.886420148,41.4019203762,96.8863577238,85.2139304802,10.5075,1.16492724362
 10/02  18:00:00,250.922775895,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.332909328,101.827946648,9.34,1.16496268041
 10/02  19:00:00,248.213783788,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,121.698805662,112.338805662,9.34,0.02
 10/02  20:00:00,221.124618444,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,132.822938464,123.485670035,8.1725,1.1647684288
 10/02  21:00:00,158.878765536,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,103.472678771,97.6380726151,4.67,1.16460615609
 10/02  22:00:00,105.807662433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,138.729322845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929862448,0.0,2.335,1.16429862448
 10/02  24:00:00,110.848890049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,102.363636385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,101.381004172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,100.324924351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920496367,0.0,2.335,1.16420496367
 10/03  04:00:00,122.22451378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,121.509108864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,168.778436469,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,195.428696408,189.594484076,4.67,1.16421233186
 10/03  07:00:00,164.574380121,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,189.929558473,185.239558473,4.67,0.02
 10/03  08:00:00,227.696338546,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,167.009521228,157.672395366,8.1725,1.16462586176
 10/03  09:00:00,257.512157776,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.486995996,120.959495996,10.5075,0.02
 10/03  10:00:00,250.136608327,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.602808746,109.93044647,10.5075,1.16486227575
 10/03  11:00:00,277.33294971,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.111421708,99.4388669675,10.5075,1.16505474018
 10/03  12:00:00,262.07008367,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.480252314,96.6623187829,10.5075,2.31043353064
 10/03  13:00:00,258.745712129,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.468414694,104.795591487,10.5075,1.16532320669
 10/03  14:00:00,255.219396045,24.2779225645,0.0,0.0,62.886420148,41.4019203762,104.910130286,93.2374721366,10.5075,1.16515814899
 10/03  15:00:00,254.297862199,24.2779225645,0.0,0.0,62.886420148,41.4019203762,91.1763659551,79.5038498976,10.5075,1.1650160576
 10/03  16:00:00,254.649092206,24.2779225645,0.0,0.0,62.886420148,41.4019203762,93.3288349685,81.6563509269,10.5075,1.16498404159
 10/03  17:00:00,252.638703512,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.324266386,91.6517998919,10.5075,1.16496649428
 10/03  18:00:00,252.415945974,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,111.178644287,101.818644287,9.34,0.02
 10/03  19:00:00,242.186346105,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,120.268920062,109.764091269,9.34,1.16482879277
 10/03  20:00:00,214.32328436,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,136.600662717,127.263403903,8.1725,1.1647588135
 10/03  21:00:00,152.649548164,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,111.356708607,105.522147801,4.67,1.16456080529
 10/03  22:00:00,104.107007677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,136.508550891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,107.853187073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925379142,0.0,2.335,1.16425379142
 10/04  01:00:00,99.2782656921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,98.0583253632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,98.291050571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922391814,0.0,2.335,1.16422391814
 10/04  04:00:00,104.719569969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,103.345054398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,149.744464013,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,228.597003332,223.907003332,4.67,0.02
 10/04  07:00:00,151.511402844,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.737642265,221.903261814,4.67,1.16438045103
 10/04  08:00:00,222.797500983,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,200.110943475,191.918443475,8.1725,0.02
 10/04  09:00:00,251.691876758,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.477175347,147.804859417,10.5075,1.16481592973
 10/04  10:00:00,248.222387635,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.816542901,119.144157807,10.5075,1.16488509359
 10/04  11:00:00,279.729225607,24.2779225645,0.0,0.0,62.886420148,41.4019203762,102.610197524,90.9375609619,10.5075,1.16513656171
 10/04  12:00:00,268.323284519,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.441639986,65.7687757943,10.5075,1.16536419167
 10/04  13:00:00,268.390213509,24.2779225645,0.00329247292065,0.0,62.886420148,41.4019203762,63.6452694221,50.8273662094,10.5075,2.31040321265
 10/04  14:00:00,262.964370157,24.2779225645,0.0,0.0,62.886420148,41.4019203762,52.713235152,41.0407491198,10.5075,1.1649860322
 10/04  15:00:00,258.524802941,24.2779225645,0.0,0.0,62.886420148,41.4019203762,41.6260038585,31.0985038585,10.5075,0.02
 10/04  16:00:00,256.759601184,24.2779225645,0.0,0.0,62.886420148,41.4019203762,40.3249879402,28.6524088591,10.5075,1.1650790811
 10/04  17:00:00,254.241062424,24.2779225645,0.0,0.0,62.886420148,41.4019203762,48.2664577149,36.5939062933,10.5075,1.16505142158
 10/04  18:00:00,254.609374957,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,68.7896147285,58.2846935668,9.34,1.16492116178
 10/04  19:00:00,250.379584936,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,89.9426368158,79.4378022112,9.34,1.16483460463
 10/04  20:00:00,222.428126216,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,106.022468631,96.6852068274,8.1725,1.16476180311
 10/04  21:00:00,161.407351386,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,77.4546949016,72.7646949016,4.67,0.02
 10/04  22:00:00,108.309812252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943140789,0.0,2.335,1.16443140789
 10/04  23:00:00,138.655671943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,109.768956452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,100.57551952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923820574,0.0,2.335,1.16423820574
 10/05  02:00:00,98.6110228983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,96.806050629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,101.790938885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925516743,0.0,2.335,1.16425516743
 10/05  05:00:00,99.845480494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,146.683937693,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.353833665,241.663833665,4.67,0.02
 10/05  07:00:00,147.891404678,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.515943438,240.681516879,4.67,1.16442655832
 10/05  08:00:00,219.185605388,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,216.189228593,207.996728593,8.1725,0.02
 10/05  09:00:00,247.825518089,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.910563627,158.238302624,10.5075,1.16476100353
 10/05  10:00:00,241.860312555,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.17599517,125.503573714,10.5075,1.16492145608
 10/05  11:00:00,274.769801113,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.877456863,90.2047249386,10.5075,1.16523192428
 10/05  12:00:00,263.00169301,24.2779225645,0.0104189455863,0.0,62.886420148,41.4019203762,67.9678854415,56.2951827449,10.5075,1.16520269662
 10/05  13:00:00,264.07201734,24.2779225645,0.0142147940383,0.0,62.886420148,41.4019203762,44.43986637,32.7670014811,10.5075,1.16536488888
 10/05  14:00:00,263.542728294,24.2779225645,0.312097628489,0.0,62.886420148,41.4019203762,22.5447329021,10.8721848941,10.5075,1.16504800799
 10/05  15:00:00,266.537079009,24.2779225645,2.05102161259,0.0,62.886420148,41.4019203762,11.6724620518,0.0,10.5075,1.16496205182
 10/05  16:00:00,266.596316574,24.2779225645,2.45672092744,0.0,62.886420148,41.4019203762,11.6724209509,0.0,10.5075,1.16492095088
 10/05  17:00:00,263.42044762,24.2779225645,1.3097530416,0.0,62.886420148,41.4019203762,13.1152429467,1.44284856431,10.5075,1.16489438235
 10/05  18:00:00,262.415772498,24.2779225645,0.0752038488494,0.0,41.9242800987,36.8599292233,37.1502332925,26.6452644478,9.34,1.16496884472
 10/05  19:00:00,254.295472385,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,61.2022204628,50.6973664932,9.34,1.16485396964
 10/05  20:00:00,226.815658474,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,79.0921985524,69.7549202186,8.1725,1.16477833378
 10/05  21:00:00,163.174444937,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,56.8554718741,52.1654718741,4.67,0.02
 10/05  22:00:00,109.452518118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937519693,0.0,2.335,1.16437519693
 10/05  23:00:00,141.135197129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,113.84615171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,103.676064849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922371155,0.0,2.335,1.16422371155
 10/06  02:00:00,101.764589952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,99.5596420937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,120.383619913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,119.212147148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923379423,0.0,2.335,1.16423379423
 10/06  06:00:00,166.698046457,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,204.912662997,200.222662997,4.67,0.02
 10/06  07:00:00,162.861630468,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,198.233842072,193.543842072,4.67,0.02
 10/06  08:00:00,224.668258268,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,185.886967614,176.549823668,8.1725,1.16464394586
 10/06  09:00:00,252.308535982,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.336998069,141.664721234,10.5075,1.16477683495
 10/06  10:00:00,248.611285516,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.130264798,110.457793813,10.5075,1.16497098511
 10/06  11:00:00,283.487530311,24.2779225645,0.0129738792837,0.0,62.886420148,41.4019203762,75.5160783812,63.8434961844,10.5075,1.16508219687
 10/06  12:00:00,275.788813212,24.2779225645,0.0174760047133,0.0,62.886420148,41.4019203762,41.263028764,29.5901982852,10.5075,1.16533047873
 10/06  13:00:00,279.839287286,24.2779225645,0.802873836059,0.0,62.886420148,41.4019203762,17.2993744663,5.62665707586,10.5075,1.16521739047
 10/06  14:00:00,279.123091184,24.2779225645,2.26136015619,0.0,62.886420148,41.4019203762,11.6726342714,0.0,10.5075,1.16513427137
 10/06  15:00:00,277.607171172,24.2779225645,3.72635752812,0.0,62.886420148,41.4019203762,11.6725308008,0.0,10.5075,1.16503080083
 10/06  16:00:00,278.803649527,24.2779225645,4.39883519577,0.0,62.886420148,41.4019203762,11.6724941808,0.0,10.5075,1.16499418085
 10/06  17:00:00,277.310079879,24.2779225645,3.80459730677,0.0,62.886420148,41.4019203762,11.672472144,0.0,10.5075,1.16497214404
 10/06  18:00:00,275.141028908,24.2779225645,1.03314996381,0.0,41.9242800987,36.8599292233,14.7888071701,4.2839820566,9.34,1.16482511353
 10/06  19:00:00,261.643172809,24.2779225645,0.0182003275091,0.0,41.9242800987,36.8599292233,30.0978203463,19.5931094682,9.34,1.16471087813
 10/06  20:00:00,235.580301264,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,41.1259809032,32.9334809032,8.1725,0.02
 10/06  21:00:00,168.602060007,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,23.8820106073,18.0473986771,4.67,1.16461193028
 10/06  22:00:00,118.625243575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,148.365280189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933351617,0.0,2.335,1.16433351617
 10/06  24:00:00,122.835164674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,110.340427325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555581982,0.0,1.75125,1.16430581982
 10/07  02:00:00,107.27640084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,105.043317434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,109.415715105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,105.902134309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555738247,0.0,1.75125,1.16430738247
 10/07  06:00:00,138.671428415,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,198.582866005,195.060366005,3.5025,0.02
 10/07  07:00:00,140.16601586,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,205.911107989,201.244092108,3.5025,1.16451588108
 10/07  08:00:00,199.265114216,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,174.760767719,168.903267719,5.8375,0.02
 10/07  09:00:00,226.196363064,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,124.491503843,113.986815223,9.34,1.16468862068
 10/07  10:00:00,254.76451335,24.2779225645,0.0053633691022,0.0,62.886420148,41.4019203762,87.6336574846,75.9612353675,10.5075,1.16492211704
 10/07  11:00:00,286.119293195,24.2779225645,0.0153451151905,0.0,62.886420148,41.4019203762,58.7416011193,47.0689588008,10.5075,1.16514231848
 10/07  12:00:00,276.417319672,24.2779225645,0.202740235436,0.0,62.886420148,41.4019203762,34.6125007316,22.9396523101,10.5075,1.16534842145
 10/07  13:00:00,280.043013027,24.2779225645,1.60556427538,0.0,62.886420148,41.4019203762,13.4319874379,1.75923779612,10.5075,1.16524964178
 10/07  14:00:00,275.782507803,24.2779225645,2.74212685123,0.0,62.886420148,41.4019203762,11.6726530348,0.0,10.5075,1.16515303483
 10/07  15:00:00,273.949571449,24.2779225645,3.7741690773,0.0,62.886420148,41.4019203762,11.6726287905,0.0,10.5075,1.16512879047
 10/07  16:00:00,272.085982095,24.2779225645,3.86695023297,0.0,62.886420148,41.4019203762,11.6725900962,0.0,10.5075,1.16509009622
 10/07  17:00:00,264.180701624,24.2779225645,1.96835857206,0.0,62.886420148,41.4019203762,13.9553487828,2.28281186663,10.5075,1.16503691618
 10/07  18:00:00,247.101460592,24.2779225645,0.03651362616,0.0,34.9369000822,32.3179380704,44.8519859008,35.5145399295,8.1725,1.1649459713
 10/07  19:00:00,210.381545791,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,66.9330391989,59.9306702669,5.8375,1.16486893203
 10/07  20:00:00,197.049711614,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,79.8650964775,72.8629488041,5.8375,1.16464767335
 10/07  21:00:00,150.050435993,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,52.0942199968,48.5717199968,3.5025,0.02
 10/07  22:00:00,110.313618448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573581803,0.0,1.75125,1.16448581803
 10/07  23:00:00,143.00693659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,116.984245257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,107.530095958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551153759,0.0,1.75125,1.16426153759
 10/08  02:00:00,106.36094996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,104.869847944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,110.953416746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555789945,0.0,1.75125,1.16430789945
 10/08  05:00:00,108.841673994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,144.192389495,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,153.062733358,149.540233358,3.5025,0.02
 10/08  07:00:00,149.440434009,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,162.975147143,158.308267856,3.5025,1.16437928736
 10/08  08:00:00,179.423761678,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,148.953411281,145.430911281,3.5025,0.02
 10/08  09:00:00,157.149825252,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,140.794669432,136.127779468,3.5025,1.16438996388
 10/08  10:00:00,191.51201959,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,124.284266128,117.259266128,7.005,0.02
 10/08  11:00:00,218.551126279,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,121.22392052,113.054280881,7.005,1.16463963878
 10/08  12:00:00,230.573930925,24.2779225645,0.00507123558402,0.0,41.9242800987,36.8599292233,104.498715264,93.9938729331,9.34,1.16484233078
 10/08  13:00:00,230.189413708,24.2779225645,0.00320876997732,0.0,41.9242800987,36.8599292233,92.1341295605,81.6292934049,9.34,1.16483615559
 10/08  14:00:00,226.356188354,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,85.8530860442,76.4930860442,9.34,0.02
 10/08  15:00:00,224.122369174,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,81.4575647853,70.9527836337,9.34,1.16478115168
 10/08  16:00:00,224.548859943,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,77.5978624607,67.0930589843,9.34,1.16480347632
 10/08  17:00:00,192.814523069,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,96.9841990414,88.8144644444,7.005,1.16473459708
 10/08  18:00:00,199.910966265,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,117.141450109,112.451450109,4.67,0.02
 10/08  19:00:00,190.385897914,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,131.48888081,125.654282211,4.67,1.16459859872
 10/08  20:00:00,180.293691107,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,137.11551599,131.280970833,4.67,1.16454515651
 10/08  21:00:00,162.496277916,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,94.4122873552,89.7222873552,4.67,0.02
 10/08  22:00:00,107.340913908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,139.259892084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550011369,0.0,1.75125,1.16425011369
 10/08  24:00:00,111.788367278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,102.402317025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,100.79210178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551259141,0.0,1.75125,1.16426259141
 10/09  03:00:00,99.891033781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,105.073604198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,103.443048778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554480322,0.0,1.75125,1.16429480322
 10/09  06:00:00,138.870742882,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,202.988806177,199.466306177,3.5025,0.02
 10/09  07:00:00,143.083245244,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,195.171168876,191.648668876,3.5025,0.02
 10/09  08:00:00,175.0845032,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,175.058629024,170.391752623,3.5025,1.16437640149
 10/09  09:00:00,150.101800425,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,183.6270117,180.1045117,3.5025,0.02
 10/09  10:00:00,180.431703643,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,179.33743477,171.16769191,7.005,1.16474286031
 10/09  11:00:00,208.425839258,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,175.283899788,167.114235812,7.005,1.16466397654
 10/09  12:00:00,217.507502719,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,163.465068625,152.960347671,9.34,1.16472095454
 10/09  13:00:00,216.309122425,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,157.998045604,148.638045604,9.34,0.02
 10/09  14:00:00,214.604281869,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,149.816129836,139.311277559,9.34,1.16485227679
 10/09  15:00:00,214.205667841,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,137.926115151,127.421277624,9.34,1.16483752674
 10/09  16:00:00,213.44270617,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,139.786593149,129.281717806,9.34,1.16487534345
 10/09  17:00:00,184.395834528,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,162.314242068,155.289242068,7.005,0.02
 10/09  18:00:00,196.14565713,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,171.605414992,165.77073446,4.67,1.16468053257
 10/09  19:00:00,185.708042482,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,174.087430095,168.252830731,4.67,1.16459936385
 10/09  20:00:00,173.781456989,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.0983607,176.4083607,4.67,0.02
 10/09  21:00:00,154.983974058,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,152.404301095,146.569804945,4.67,1.16449614993
 10/09  22:00:00,100.211694091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,133.049033284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,103.423632445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915515462,0.0,1.75125,1.164265462
 10/10  01:00:00,96.8489481802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,95.4229081463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,94.1555991252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992218142,0.0,2.335,1.1642218142
 10/10  04:00:00,115.447023406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,115.027630637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,163.620558259,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,259.493499772,253.659268818,4.67,1.16423095444
 10/10  07:00:00,159.043362669,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,248.469189935,243.779189935,4.67,0.02
 10/10  08:00:00,221.502072169,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,209.042070062,199.704984339,8.1725,1.16458572284
 10/10  09:00:00,251.079540971,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.959285091,152.431785091,10.5075,0.02
 10/10  10:00:00,245.063130029,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.437755279,131.765424545,10.5075,1.16483073415
 10/10  11:00:00,275.851795094,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.372267668,109.699476307,10.5075,1.16529136129
 10/10  12:00:00,261.153186665,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.0254829,90.2075715048,10.5075,2.31041139542
 10/10  13:00:00,258.538343771,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.4001229373,85.7272994061,10.5075,1.16532353118
