Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  14:00:00,253.0834374,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.1550464916,82.4823827426,10.5075,1.16516374904
 10/10  15:00:00,250.186867508,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.8454507285,70.1729236535,10.5075,1.16502707496
 10/10  16:00:00,250.267930754,24.2779225645,0.0,0.0,62.886420148,41.4019203762,79.9054234972,68.2329219894,10.5075,1.16500150788
 10/10  17:00:00,248.845134078,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.5903167152,80.9178261635,10.5075,1.16499055167
 10/10  18:00:00,251.811900131,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,107.983047747,98.6230477466,9.34,0.02
 10/10  19:00:00,238.604637618,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,119.556995858,109.052137971,9.34,1.16485788711
 10/10  20:00:00,209.709269297,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,136.908351009,127.571057506,8.1725,1.16479350264
 10/10  21:00:00,149.563517098,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,118.4052341,112.570634648,4.67,1.16459945162
 10/10  22:00:00,101.278598957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,133.970905447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  24:00:00,104.855539075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922635996,0.0,2.335,1.16422635996
 10/11  01:00:00,96.526788355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,95.141943372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,94.081978412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926499235,0.0,2.335,1.16426499235
 10/11  04:00:00,99.3879113443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,98.0272701009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,145.893138625,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,259.748940302,255.058940302,4.67,0.02
 10/11  07:00:00,148.030434253,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,248.450655462,242.616230193,4.67,1.16442526933
 10/11  08:00:00,219.6660849,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,223.58440308,215.39190308,8.1725,0.02
 10/11  09:00:00,246.814373841,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.907758263,182.235445216,10.5075,1.16481304781
 10/11  10:00:00,239.058437424,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.74774131,162.075295638,10.5075,1.16494567167
 10/11  11:00:00,269.365212377,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.173743133,133.501036926,10.5075,1.16520620657
 10/11  12:00:00,255.064769239,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.850669673,115.17800476,10.5075,1.1651649124
 10/11  13:00:00,258.959487553,24.2779225645,0.00308167326461,0.0,62.886420148,41.4019203762,96.3110999489,83.4930204003,10.5075,2.31057954858
 10/11  14:00:00,258.579886532,24.2779225645,0.00627019629315,0.0,62.886420148,41.4019203762,71.5966152484,59.9240325619,10.5075,1.16508268651
 10/11  15:00:00,254.949834298,24.2779225645,0.006902309151,0.0,62.886420148,41.4019203762,57.7376174991,46.0651705516,10.5075,1.16494694751
 10/11  16:00:00,256.204194031,24.2779225645,0.0,0.0,62.886420148,41.4019203762,55.0353801798,43.3629578112,10.5075,1.16492236859
 10/11  17:00:00,256.645020626,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.1036797911,50.4312673676,10.5075,1.16491242344
 10/11  18:00:00,259.527271455,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,73.6115818294,64.2515818294,9.34,0.02
 10/11  19:00:00,254.224197602,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,88.3884700567,77.8836896203,9.34,1.16478043644
 10/11  20:00:00,228.003323192,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,95.4155128708,86.0782958738,8.1725,1.16471699699
 10/11  21:00:00,163.482528723,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,69.3630271565,63.5285036658,4.67,1.16452349074
 10/11  22:00:00,109.208972252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,140.813311044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,113.013941721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921724342,0.0,2.335,1.16421724342
 10/12  01:00:00,102.820466481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,101.03575634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,100.66299096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,107.095719483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925614831,0.0,2.335,1.16425614831
 10/12  05:00:00,106.55203453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,154.392397398,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,170.619809054,165.929809054,4.67,0.02
 10/12  07:00:00,158.903470119,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,172.046632789,166.212175029,4.67,1.1644577603
 10/12  08:00:00,231.602605756,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,148.882141703,140.689641703,8.1725,0.02
 10/12  09:00:00,260.935394967,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.58559689,111.913272724,10.5075,1.16482416593
 10/12  10:00:00,255.927430546,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.62337551,98.9510016324,10.5075,1.16487387709
 10/12  11:00:00,282.863468665,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.8292016204,86.1565656189,10.5075,1.16513600155
 10/12  12:00:00,267.978038121,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.2115143758,82.5386403118,10.5075,1.16537406394
 10/12  13:00:00,267.590473062,24.2779225645,0.0,0.0,62.886420148,41.4019203762,91.338209439,78.5202648404,10.5075,2.31044459857
 10/12  14:00:00,264.060672416,24.2779225645,0.0,0.0,62.886420148,41.4019203762,81.9203624979,70.2478460491,10.5075,1.16501644881
 10/12  15:00:00,261.539021938,24.2779225645,0.0,0.0,62.886420148,41.4019203762,74.0835478719,62.4111662437,10.5075,1.16488162821
 10/12  16:00:00,261.992174137,24.2779225645,0.0,0.0,62.886420148,41.4019203762,77.0565524061,66.5290524061,10.5075,0.02
 10/12  17:00:00,261.348590942,24.2779225645,0.0,0.0,62.886420148,41.4019203762,84.3887097821,72.716111843,10.5075,1.16509793918
 10/12  18:00:00,266.683953379,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,90.9558198007,80.4508457055,9.34,1.16497409519
 10/12  19:00:00,257.439222966,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,97.2310857103,86.7263681785,9.34,1.16471753185
 10/12  20:00:00,231.017780317,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,107.174807548,97.8374797544,8.1725,1.16482779332
 10/12  21:00:00,168.178116402,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,69.1250804698,64.4350804698,4.67,0.02
 10/12  22:00:00,114.90193908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499440549,0.0,2.335,1.164440549
 10/12  23:00:00,145.929114336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,119.649886093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922233405,0.0,2.335,1.16422233405
 10/13  01:00:00,109.564887816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,106.907930487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,105.104845175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,126.98423366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926147022,0.0,2.335,1.16426147022
 10/13  05:00:00,126.057306151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,174.070811867,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,171.127438152,166.437438152,4.67,0.02
 10/13  07:00:00,171.786623136,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,172.10884783,166.274450452,4.67,1.1643973779
 10/13  08:00:00,235.364824665,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,148.162994263,139.970494263,8.1725,0.02
 10/13  09:00:00,263.556051769,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.041474311,108.369208818,10.5075,1.16476549241
 10/13  10:00:00,258.783925323,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.047525588,91.3752094231,10.5075,1.16481616502
 10/13  11:00:00,287.258215107,24.2779225645,0.00362602315796,0.0,62.886420148,41.4019203762,78.0564562222,66.3838764295,10.5075,1.16507979272
 10/13  12:00:00,274.612986585,24.2779225645,0.0,0.0,62.886420148,41.4019203762,66.2340724651,54.5612532815,10.5075,1.16531918359
 10/13  13:00:00,273.810612718,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.9750738907,51.3023576926,10.5075,1.16521619808
 10/13  14:00:00,266.844692005,24.2779225645,0.0,0.0,62.886420148,41.4019203762,66.7007931497,53.8831488823,10.5075,2.3101442674
 10/13  15:00:00,259.735105131,24.2779225645,0.0,0.0,62.886420148,41.4019203762,70.5607373586,60.0332373586,10.5075,0.02
 10/13  16:00:00,258.97367838,24.2779225645,0.0,0.0,62.886420148,41.4019203762,73.8335787493,62.1610117138,10.5075,1.16506703545
 10/13  17:00:00,259.836736955,24.2779225645,0.0,0.0,62.886420148,41.4019203762,75.6566300698,63.9840820579,10.5075,1.16504801194
 10/13  18:00:00,264.443352691,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,88.6016868088,78.0967617892,9.34,1.16492501958
 10/13  19:00:00,247.267437027,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,99.3965943603,88.8917486828,9.34,1.16484567746
 10/13  20:00:00,220.253444779,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,104.616339057,95.2790588266,8.1725,1.16478023026
 10/13  21:00:00,158.539533636,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,74.8574694445,70.1674694445,4.67,0.02
 10/13  22:00:00,110.905474183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943301809,0.0,2.335,1.16443301809
 10/13  23:00:00,142.444994406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,114.897217615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,102.912776093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561051977,0.0,1.75125,1.16436051977
 10/14  02:00:00,101.719384411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,100.975993973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551044115,0.0,1.75125,1.16426044115
 10/14  04:00:00,106.240629474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,104.33672622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,139.50452653,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,194.781548001,190.114791196,3.5025,1.16425680531
 10/14  07:00:00,144.142385286,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,191.237498647,187.714998647,3.5025,0.02
 10/14  08:00:00,202.872864035,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,175.967423524,168.965391584,5.8375,1.16453194054
 10/14  09:00:00,225.719034048,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,147.893371998,138.533371998,9.34,0.02
 10/14  10:00:00,251.21120836,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.93704498,111.264587066,10.5075,1.16495791399
 10/14  11:00:00,279.28600886,24.2779225645,0.0,0.0,62.886420148,41.4019203762,102.387334595,90.7145904974,10.5075,1.16524409727
 10/14  12:00:00,262.479048933,24.2779225645,0.0,0.0,62.886420148,41.4019203762,91.7783345213,80.1056619118,10.5075,1.16517260958
 10/14  13:00:00,260.157894334,24.2779225645,0.0,0.0,62.886420148,41.4019203762,86.251477199,73.4333910358,10.5075,2.31058616319
 10/14  14:00:00,253.662344334,24.2779225645,0.0,0.0,62.886420148,41.4019203762,80.2390176774,68.5664480766,10.5075,1.16506960078
 10/14  15:00:00,249.633076924,24.2779225645,0.0,0.0,62.886420148,41.4019203762,69.1291052886,57.4565603112,10.5075,1.1650449774
 10/14  16:00:00,246.811302447,24.2779225645,0.0,0.0,62.886420148,41.4019203762,76.7809718908,65.1084661845,10.5075,1.16500570636
 10/14  17:00:00,244.230912742,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.0065874399,80.3341356585,10.5075,1.16495178141
 10/14  18:00:00,237.757520659,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,111.259602239,103.067102239,8.1725,0.02
 10/14  19:00:00,196.230770718,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,128.318218368,121.315809477,5.8375,1.16490889122
 10/14  20:00:00,182.848914292,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,141.771571051,134.769328948,5.8375,1.16474210269
 10/14  21:00:00,137.696413586,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,117.984790602,113.317735733,3.5025,1.16455486863
 10/14  22:00:00,97.2738119383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,130.769477489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,102.236460754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563879955,0.0,1.75125,1.16438879955
 10/15  01:00:00,93.9439333806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,92.7599166629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555011924,0.0,1.75125,1.16430011924
 10/15  03:00:00,92.0256407728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,98.4951638987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,98.0526021285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549979556,0.0,1.75125,1.16424979556
 10/15  06:00:00,134.773801585,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,247.012791631,243.490291631,3.5025,0.02
 10/15  07:00:00,142.471728842,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,237.867253537,234.344753537,3.5025,0.02
 10/15  08:00:00,169.634506218,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,214.515761585,209.848882281,3.5025,1.16437930428
 10/15  09:00:00,145.397681692,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,202.831273298,199.308773298,3.5025,0.02
 10/15  10:00:00,179.891123176,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,174.400442795,166.230722977,7.005,1.16471981814
 10/15  11:00:00,210.382371358,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,154.903010044,146.733356829,7.005,1.16465321513
 10/15  12:00:00,220.998146809,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,137.307455901,127.947455901,9.34,0.02
 10/15  13:00:00,220.423085567,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,122.483083499,111.978348871,9.34,1.16473462793
 10/15  14:00:00,217.509071821,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,107.351895017,96.8470300273,9.34,1.1648649893
 10/15  15:00:00,211.290632382,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,123.26537421,112.760514734,9.34,1.16485947583
 10/15  16:00:00,208.423387501,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,133.996880984,124.636880984,9.34,0.02
 10/15  17:00:00,178.727537024,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,163.348800072,155.178946913,7.005,1.16485315928
 10/15  18:00:00,193.186986443,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,183.480726145,177.646050735,4.67,1.16467540969
 10/15  19:00:00,178.123562796,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,198.624051779,192.789445368,4.67,1.1646064114
 10/15  20:00:00,167.670036159,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,206.199816489,201.509816489,4.67,0.02
 10/15  21:00:00,150.179886444,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.570667675,169.736201405,4.67,1.16446626999
 10/15  22:00:00,95.3114650531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,128.627509992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,98.1476351578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553190289,0.0,1.75125,1.16428190289
 10/16  01:00:00,91.4777419346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,89.2849073451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,87.4610857623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921803465,0.0,2.335,1.16421803465
 10/16  04:00:00,92.74242221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  05:00:00,91.4784061935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,139.013745462,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,334.66097308,329.97097308,4.67,0.02
 10/16  07:00:00,141.180918757,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,313.078077569,307.243588914,4.67,1.16448865504
 10/16  08:00:00,212.094050985,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,273.496497826,265.303997826,8.1725,0.02
 10/16  09:00:00,240.044408152,24.2779225645,0.0,0.0,62.886420148,41.4019203762,236.090284986,224.418009022,10.5075,1.16477596402
 10/16  10:00:00,232.618509515,24.2779225645,0.0,0.0,62.886420148,41.4019203762,209.685454058,198.013039809,10.5075,1.16491424873
 10/16  11:00:00,264.423116989,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.015559363,177.34287743,10.5075,1.16518193363
 10/16  12:00:00,247.204191384,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.438526593,169.765601,10.5075,1.16542559276
 10/16  13:00:00,245.309229965,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.370085835,152.552027106,10.5075,2.31055872931
 10/16  14:00:00,241.829139655,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.148439958,129.475861194,10.5075,1.16507876465
 10/16  15:00:00,240.646972953,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.65576218,112.983314949,10.5075,1.16494723096
 10/16  16:00:00,243.169629271,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.47099686,103.798569216,10.5075,1.164927644
 10/16  17:00:00,243.862393244,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.816386015,108.143963215,10.5075,1.16492280015
 10/16  18:00:00,250.122508607,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,133.629775179,124.269775179,9.34,0.02
 10/16  19:00:00,239.55384991,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,151.136016998,140.63122229,9.34,1.1647947082
 10/16  20:00:00,212.956492632,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,165.714622896,156.37738729,8.1725,1.16473560599
 10/16  21:00:00,152.274972706,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,144.103329848,138.268784693,4.67,1.16454515441
 10/16  22:00:00,98.8578328117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,131.821529415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,101.74975483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923912652,0.0,2.335,1.16423912652
 10/17  01:00:00,92.8365752013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,91.3775315502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,90.2923878444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921321675,0.0,2.335,1.16421321675
 10/17  04:00:00,111.841670867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,111.277008112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,160.355956234,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,284.975561863,280.285561863,4.67,0.02
 10/17  07:00:00,158.709782261,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,267.231395244,261.396910665,4.67,1.16448457879
 10/17  08:00:00,217.960145954,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.068077283,229.875577283,8.1725,0.02
 10/17  09:00:00,244.791491937,24.2779225645,0.0,0.0,62.886420148,41.4019203762,207.035683106,195.363353483,10.5075,1.16482962327
 10/17  10:00:00,236.560080366,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.065869386,173.393456821,10.5075,1.16491256595
 10/17  11:00:00,268.546795884,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.327314175,139.654632469,10.5075,1.16518170512
 10/17  12:00:00,255.680049104,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.461651961,108.788725172,10.5075,1.16542678836
 10/17  13:00:00,255.440485854,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.43805342,98.6199893432,10.5075,2.31056407661
 10/17  14:00:00,251.091057046,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.337156536,95.6645737727,10.5075,1.16508276347
 10/17  15:00:00,248.307121774,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.396066982,89.7236148941,10.5075,1.16495208745
 10/17  16:00:00,250.575248315,24.2779225645,0.0,0.0,62.886420148,41.4019203762,99.6034547401,87.9310212146,10.5075,1.1649335255
 10/17  17:00:00,248.555331202,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.767278706,103.094848977,10.5075,1.16492972893
 10/17  18:00:00,255.400374288,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,125.786190071,116.426190071,9.34,0.02
 10/17  19:00:00,239.407699397,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,133.312128429,122.807325987,9.34,1.16480244121
 10/17  20:00:00,214.500755981,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,137.514891897,128.177647673,8.1725,1.16474422379
 10/17  21:00:00,155.302728814,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,103.857248157,98.0226937527,4.67,1.16455440453
 10/17  22:00:00,107.410214017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,138.546973269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,108.960094229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924839345,0.0,2.335,1.16424839345
 10/18  01:00:00,98.7673320547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,96.2141453428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,93.8280774278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922283043,0.0,2.335,1.16422283043
 10/18  04:00:00,98.6236099407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,96.9282094818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,144.581443604,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,277.350592245,272.660592245,4.67,0.02
 10/18  07:00:00,149.632375486,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,264.01108516,258.176697772,4.67,1.16438738758
 10/18  08:00:00,218.251281086,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,231.058477419,222.865977419,8.1725,0.02
 10/18  09:00:00,246.129423558,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.467957769,185.795673074,10.5075,1.16478469517
 10/18  10:00:00,238.253631,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.688331145,165.015905771,10.5075,1.16492537351
 10/18  11:00:00,267.173996324,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.820727581,143.14803164,10.5075,1.1651959412
 10/18  12:00:00,251.961855195,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.763676074,116.091014015,10.5075,1.16516205888
 10/18  13:00:00,253.343289685,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.930894259,88.1127953628,10.5075,2.31059889595
 10/18  14:00:00,251.504587427,24.2779225645,0.0,0.0,62.886420148,41.4019203762,79.6937369541,68.021135465,10.5075,1.16510148912
 10/18  15:00:00,250.289021344,24.2779225645,0.0,0.0,62.886420148,41.4019203762,63.89309665,52.2206249952,10.5075,1.16497165474
 10/18  16:00:00,250.373949461,24.2779225645,0.0,0.0,62.886420148,41.4019203762,62.75440985,51.0819557291,10.5075,1.16495412092
 10/18  17:00:00,247.481039209,24.2779225645,0.0,0.0,62.886420148,41.4019203762,80.1036350857,68.4311837112,10.5075,1.16495137454
 10/18  18:00:00,251.373573691,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,97.9312709505,88.5712709505,9.34,0.02
 10/18  19:00:00,237.149627932,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,123.761861407,113.257036499,9.34,1.16482490732
 10/18  20:00:00,208.980836647,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,137.009723268,127.672455708,8.1725,1.16476756065
 10/18  21:00:00,148.987109017,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,117.679494476,111.844916094,4.67,1.16457838113
 10/18  22:00:00,96.9850525344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,130.275817511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,101.059529117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927228531,0.0,2.335,1.16427228531
 10/19  01:00:00,92.6443577956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,90.8365890984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,89.4571471772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992471003,0.0,2.335,1.1642471003
 10/19  04:00:00,95.2935812801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,94.5461412188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,143.094809532,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,263.032827123,258.342827123,4.67,0.02
 10/19  07:00:00,148.162425264,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,250.508036855,244.673624653,4.67,1.16441220171
 10/19  08:00:00,217.050095523,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,212.806777699,204.614277699,8.1725,0.02
 10/19  09:00:00,244.655775615,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.871674424,154.199363812,10.5075,1.16481061197
 10/19  10:00:00,237.201330886,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.799292601,123.126840055,10.5075,1.16495254636
 10/19  11:00:00,270.635278885,24.2779225645,0.0,0.0,62.886420148,41.4019203762,96.3560498659,84.6833253447,10.5075,1.16522452111
 10/19  12:00:00,256.971976954,24.2779225645,0.00529577524559,0.0,62.886420148,41.4019203762,71.2207606687,59.5480690239,10.5075,1.16519164474
 10/19  13:00:00,256.815775679,24.2779225645,0.00644902943798,0.0,62.886420148,41.4019203762,51.7668896159,38.9487277528,10.5075,2.31066186313
 10/19  14:00:00,251.849602902,24.2779225645,0.0069795085746,0.0,62.886420148,41.4019203762,39.2137208894,27.5410866218,10.5075,1.16513426755
 10/19  15:00:00,248.553826755,24.2779225645,0.501239338899,0.0,62.886420148,41.4019203762,28.7196271983,17.0471219396,10.5075,1.1650052587
 10/19  16:00:00,247.969513669,24.2779225645,0.44174188365,0.0,62.886420148,41.4019203762,33.8771449194,22.2046561638,10.5075,1.16498875559
 10/19  17:00:00,244.241102652,24.2779225645,0.0,0.0,62.886420148,41.4019203762,54.9792367954,43.3067497336,10.5075,1.16498706182
 10/19  18:00:00,248.941944436,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,73.3142351164,63.9542351164,9.34,0.02
 10/19  19:00:00,236.5487062,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,91.0411023796,80.5362409503,9.34,1.16486142925
 10/19  20:00:00,207.243094504,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,104.922146086,95.5848411466,8.1725,1.16480493944
 10/19  21:00:00,146.251408661,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,82.4650153474,76.6303989396,4.67,1.16461640785
 10/19  22:00:00,92.4557809928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,126.04994548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,97.571266579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924370148,0.0,2.335,1.16424370148
 10/20  01:00:00,89.588442123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,89.0587384492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,88.6528562948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921886741,0.0,2.335,1.16421886741
 10/20  04:00:00,111.230977442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,111.344108771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,160.936725968,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,181.452060518,176.762060518,4.67,0.02
 10/20  07:00:00,157.112399291,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,184.978102464,179.143651385,4.67,1.16445107805
 10/20  08:00:00,220.545643085,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,146.422062201,137.085030451,8.1725,1.1645317502
 10/20  09:00:00,253.078032686,24.2779225645,0.00263501996308,0.0,62.886420148,41.4019203762,92.6032339832,82.0757339832,10.5075,0.02
 10/20  10:00:00,245.883566704,24.2779225645,0.00645743126084,0.0,62.886420148,41.4019203762,70.2481191465,58.5756251484,10.5075,1.1649939981
 10/20  11:00:00,279.238012108,24.2779225645,0.504587385816,0.0,62.886420148,41.4019203762,42.9852821225,31.3125148007,10.5075,1.16526732187
 10/20  12:00:00,268.833399131,24.2779225645,1.71306641728,0.0,62.886420148,41.4019203762,23.2168158849,10.3989211759,10.5075,2.31039470897
 10/20  13:00:00,268.050779417,24.2779225645,2.4427559919,0.0,62.886420148,41.4019203762,11.6728330475,0.0,10.5075,1.16533304746
 10/20  14:00:00,267.060584228,24.2779225645,4.39337514385,0.0,62.886420148,41.4019203762,11.6726814986,0.0,10.5075,1.16518149861
 10/20  15:00:00,262.774086234,24.2779225645,5.0597977571,0.0,62.886420148,41.4019203762,11.6725532956,0.0,10.5075,1.16505329559
 10/20  16:00:00,260.010726215,24.2779225645,3.92073538979,0.0,62.886420148,41.4019203762,11.6725378248,0.0,10.5075,1.16503782485
 10/20  17:00:00,254.346877732,24.2779225645,1.34722417435,0.0,62.886420148,41.4019203762,21.6016801536,9.9291429683,10.5075,1.16503718535
 10/20  18:00:00,260.432132626,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,45.02597605,34.5211113711,9.34,1.16486467895
 10/20  19:00:00,237.180640423,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,67.131095769,57.771095769,9.34,0.02
 10/20  20:00:00,207.23621062,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,86.360139319,77.0229568496,8.1725,1.16468246943
 10/20  21:00:00,147.8047621,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,52.2023386362,46.3678069214,4.67,1.16453171481
 10/20  22:00:00,99.0886529857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,131.443727662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,103.098148393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922978057,0.0,2.335,1.16422978057
 10/21  01:00:00,90.6325700103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,86.8086338525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,85.1553856109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554782014,0.0,1.75125,1.16429782014
 10/21  04:00:00,91.053419392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,90.0992516241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,126.423257005,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,276.680204974,272.013379683,3.5025,1.16432529081
 10/21  07:00:00,130.477041822,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,275.27583266,271.75333266,3.5025,0.02
 10/21  08:00:00,186.495008732,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,238.174903976,231.172739807,5.8375,1.16466416835
 10/21  09:00:00,208.162613493,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,178.317217629,167.812535181,9.34,1.16468244851
 10/21  10:00:00,241.2322802,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.360416176,107.688078696,10.5075,1.16483747977
 10/21  11:00:00,280.562868821,24.2779225645,0.0155717183784,0.0,62.886420148,41.4019203762,64.9051695647,53.2325483995,10.5075,1.16512116524
 10/21  12:00:00,274.0913045,24.2779225645,1.03275472544,0.0,62.886420148,41.4019203762,26.9257839639,15.2529191242,10.5075,1.16536483967
 10/21  13:00:00,273.989796505,24.2779225645,3.10858326195,0.0,62.886420148,41.4019203762,11.6727834044,0.0,10.5075,1.16528340444
 10/21  14:00:00,269.280879406,24.2779225645,3.90293325714,0.0,62.886420148,41.4019203762,11.6726586084,0.0,10.5075,1.16515860838
 10/21  15:00:00,265.338147686,24.2779225645,4.25328612754,0.0,62.886420148,41.4019203762,11.6726448057,0.0,10.5075,1.16514480574
 10/21  16:00:00,264.111313737,24.2779225645,3.78714990497,0.0,62.886420148,41.4019203762,11.6726162027,0.0,10.5075,1.16511620268
 10/21  17:00:00,257.861958345,24.2779225645,1.31840758555,0.0,62.886420148,41.4019203762,19.2862007286,7.61362792809,10.5075,1.16507280053
 10/21  18:00:00,248.908276696,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,52.845767128,43.5082799853,8.1725,1.16498714271
 10/21  19:00:00,202.581005228,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,77.7788567667,70.7764643188,5.8375,1.16489244789
 10/21  20:00:00,185.99575266,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,99.1441609791,93.2866609791,5.8375,0.02
 10/21  21:00:00,137.945290531,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,80.6855679588,76.0184865078,3.5025,1.16458145102
 10/21  22:00:00,94.8937022181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,128.651497277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564102195,0.0,1.75125,1.16439102195
 10/21  24:00:00,97.942378331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,88.8323661665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155261276,0.0,1.75125,1.1642761276
 10/22  02:00:00,87.930266911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,87.1955278948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,93.2685644109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549691907,0.0,1.75125,1.16424691907
 10/22  05:00:00,92.4448801081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,128.618889076,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,297.395740989,293.873240989,3.5025,0.02
 10/22  07:00:00,132.5888325,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,303.536865193,298.87002421,3.5025,1.1643409822
 10/22  08:00:00,160.553290103,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,261.998410469,258.475910469,3.5025,0.02
 10/22  09:00:00,137.227936253,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,226.67685455,222.009978437,3.5025,1.16437611355
 10/22  10:00:00,176.214338247,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,166.404185573,159.379185573,7.005,0.02
 10/22  11:00:00,212.526531472,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,127.416881244,119.247174915,7.005,1.16470632897
 10/22  12:00:00,228.081355235,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,89.9964308121,79.4916722135,9.34,1.16475859865
 10/22  13:00:00,231.190419667,24.2779225645,0.00757279803231,0.0,41.9242800987,36.8599292233,62.5941335107,52.0893674811,9.34,1.16476602955
 10/22  14:00:00,229.289096587,24.2779225645,0.0244770311,0.0,41.9242800987,36.8599292233,43.2882070649,33.9282070649,9.34,0.02
 10/22  15:00:00,226.596027349,24.2779225645,0.163606910262,0.0,41.9242800987,36.8599292233,36.8270216237,26.3222979667,9.34,1.164723657
 10/22  16:00:00,228.000020749,24.2779225645,0.284505943318,0.0,41.9242800987,36.8599292233,35.521964527,25.017204342,9.34,1.16476018495
 10/22  17:00:00,197.644535711,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,58.1581071874,49.9884035837,7.005,1.16470360361
 10/22  18:00:00,211.783784743,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,89.7815503088,85.0915503088,4.67,0.02
 10/22  19:00:00,192.79151126,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,120.350778529,114.516048529,4.67,1.16472999986
 10/22  20:00:00,179.318303414,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,139.522391704,133.687857212,4.67,1.16453449235
 10/22  21:00:00,158.789771428,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,110.434558749,105.744558749,4.67,0.02
 10/22  22:00:00,101.596465704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,133.883150536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549283378,0.0,1.75125,1.16424283378
 10/22  24:00:00,104.718501444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,97.3653619082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,95.0079236672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926201103,0.0,2.335,1.16426201103
 10/23  03:00:00,92.9872908695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,98.0664743763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,96.2920947596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926609985,0.0,2.335,1.16426609985
 10/23  06:00:00,144.245396787,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,265.003307427,260.313307427,4.67,0.02
 10/23  07:00:00,150.625692807,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,243.255693731,238.565693731,4.67,0.02
 10/23  08:00:00,219.82516175,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,215.755081441,206.417949892,8.1725,1.16463154963
 10/23  09:00:00,248.336755964,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.371855599,168.699538884,10.5075,1.16481671573
 10/23  10:00:00,241.216508559,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.296427557,155.624066473,10.5075,1.16486108382
 10/23  11:00:00,270.163403692,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.135611165,144.462853264,10.5075,1.165257901
 10/23  12:00:00,253.12761761,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.126680967,134.453914387,10.5075,1.16526657959
 10/23  13:00:00,253.335388584,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.720254113,121.047584292,10.5075,1.16516982134
 10/23  14:00:00,250.112272031,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.227219525,112.554617164,10.5075,1.16510236123
 10/23  15:00:00,248.209678801,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.399398767,97.7268844688,10.5075,1.16501429781
 10/23  16:00:00,251.163972647,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.785937862,89.113443248,10.5075,1.16499461425
 10/23  17:00:00,251.119552536,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.575454895,94.9029650588,10.5075,1.16498983623
 10/23  18:00:00,259.71364997,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,121.182330206,110.677473238,9.34,1.16485696726
 10/23  19:00:00,242.936089069,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,144.229027217,133.724270695,9.34,1.16475652249
 10/23  20:00:00,215.120482811,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,157.317083838,147.979887391,8.1725,1.16469644746
 10/23  21:00:00,154.692784884,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,124.047567063,119.357567063,4.67,0.02
 10/23  22:00:00,102.624851977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993979988,0.0,2.335,1.1643979988
 10/23  23:00:00,135.616599279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,107.048907952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,98.6778384488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,97.4005414858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929123527,0.0,2.335,1.16429123527
 10/24  03:00:00,96.4661962888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,118.095403345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,117.598161193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923262723,0.0,2.335,1.16423262723
 10/24  06:00:00,165.877987161,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.193271886,219.503271886,4.67,0.02
 10/24  07:00:00,165.774740908,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,215.416405411,210.726405411,4.67,0.02
 10/24  08:00:00,224.612324574,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,196.402966374,187.065825329,8.1725,1.16464104467
 10/24  09:00:00,252.363069221,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.961779373,149.289531639,10.5075,1.16474773424
 10/24  10:00:00,246.755962091,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.083843664,132.411378972,10.5075,1.16496469227
 10/24  11:00:00,276.623513151,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.467440149,109.794841052,10.5075,1.16509909663
 10/24  12:00:00,262.620933317,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.799657602,98.126784578,10.5075,1.16537302435
 10/24  13:00:00,264.340353192,24.2779225645,0.0,0.0,62.886420148,41.4019203762,95.372314606,83.6995374659,10.5075,1.16527714015
 10/24  14:00:00,263.799984064,24.2779225645,0.0,0.0,62.886420148,41.4019203762,74.1396296806,62.4671568283,10.5075,1.16497285225
 10/24  15:00:00,259.249430217,24.2779225645,0.0,0.0,62.886420148,41.4019203762,64.6210241892,52.9486199336,10.5075,1.16490425553
 10/24  16:00:00,258.253405665,24.2779225645,0.0,0.0,62.886420148,41.4019203762,63.6758878735,52.0032825184,10.5075,1.16510535512
 10/24  17:00:00,257.776414144,24.2779225645,0.0,0.0,62.886420148,41.4019203762,71.376306867,59.7037053262,10.5075,1.16510154083
 10/24  18:00:00,265.711558039,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,84.3771012258,73.87213164,9.34,1.1649695858
 10/24  19:00:00,244.625502843,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,96.2278872368,85.7230171981,9.34,1.16487003868
 10/24  20:00:00,216.283238241,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,109.576795183,100.239484404,8.1725,1.16481077923
 10/24  21:00:00,154.893114032,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,84.7942291398,80.1042291398,4.67,0.02
 10/24  22:00:00,107.116133135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941210219,0.0,2.335,1.16441210219
 10/24  23:00:00,139.61221603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,112.020535435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,103.750158616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926461975,0.0,2.335,1.16426461975
 10/25  02:00:00,102.899287243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,102.25678584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,108.62380531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921367533,0.0,2.335,1.16421367533
 10/25  05:00:00,107.800774704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,155.967214737,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,173.611522577,168.921522577,4.67,0.02
 10/25  07:00:00,164.656696258,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,172.853186224,167.018745888,4.67,1.16444033614
 10/25  08:00:00,232.520172137,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,153.492554494,145.300054494,8.1725,0.02
 10/25  09:00:00,260.710644774,24.2779225645,0.0,0.0,62.886420148,41.4019203762,125.393302084,113.72110906,10.5075,1.16469302392
 10/25  10:00:00,255.001332308,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.088219564,95.4158416659,10.5075,1.164877898
 10/25  11:00:00,283.125706349,24.2779225645,0.0,0.0,62.886420148,41.4019203762,86.0818483436,74.4091296508,10.5075,1.16521869277
 10/25  12:00:00,270.009651911,24.2779225645,0.0,0.0,62.886420148,41.4019203762,66.4257902368,54.7530790122,10.5075,1.16521122457
 10/25  13:00:00,270.990035799,24.2779225645,0.00676578357368,0.0,62.886420148,41.4019203762,46.6575515219,34.9846521179,10.5075,1.16539940402
 10/25  14:00:00,265.374653626,24.2779225645,0.00344878961137,0.0,62.886420148,41.4019203762,40.3026954178,28.6300997007,10.5075,1.16509571707
 10/25  15:00:00,259.517737193,24.2779225645,0.0,0.0,62.886420148,41.4019203762,44.6982360203,33.0257076779,10.5075,1.16502834234
 10/25  16:00:00,257.280407306,24.2779225645,0.0,0.0,62.886420148,41.4019203762,47.5900342012,35.9175271995,10.5075,1.16500700173
 10/25  17:00:00,255.590836391,24.2779225645,0.0,0.0,62.886420148,41.4019203762,58.5271633965,46.8546627352,10.5075,1.16500066122
 10/25  18:00:00,265.436449726,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,72.6261353984,62.121247034,9.34,1.16488836435
 10/25  19:00:00,250.95931947,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,93.5933361655,83.0885165028,9.34,1.16481966272
 10/25  20:00:00,221.143377421,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,111.436497355,102.099232239,8.1725,1.16476511614
 10/25  21:00:00,158.705976837,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,88.3528389548,83.6628389548,4.67,0.02
 10/25  22:00:00,105.367588518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944188981,0.0,2.335,1.16444188981
 10/25  23:00:00,137.349439808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,108.863212535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,99.7349402606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925357906,0.0,2.335,1.16425357906
 10/26  02:00:00,97.6545234347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,96.0597999275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,101.237655615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921039191,0.0,2.335,1.16421039191
 10/26  05:00:00,99.4420112136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,146.486918076,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,250.214580696,245.524580696,4.67,0.02
 10/26  07:00:00,155.427662931,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,235.981728648,230.147265501,4.67,1.16446314715
 10/26  08:00:00,221.325717643,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,209.652422072,201.459922072,8.1725,0.02
 10/26  09:00:00,248.916036126,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.075490934,167.403165644,10.5075,1.16482529053
 10/26  10:00:00,242.038033843,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.962665095,147.290153858,10.5075,1.16501123699
 10/26  11:00:00,274.252840176,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.969027204,113.296438477,10.5075,1.16508872665
 10/26  12:00:00,263.793790225,24.2779225645,0.00301635436433,0.0,62.886420148,41.4019203762,89.346194701,77.6733476913,10.5075,1.16534700976
 10/26  13:00:00,268.056498855,24.2779225645,0.00865664779147,0.0,62.886420148,41.4019203762,60.6779977874,47.8600646623,10.5075,2.31043312507
 10/26  14:00:00,266.002871853,24.2779225645,0.00867825449495,0.0,62.886420148,41.4019203762,40.977672725,29.3051431362,10.5075,1.16502958884
 10/26  15:00:00,264.126508344,24.2779225645,0.040219554594,0.0,62.886420148,41.4019203762,26.0454297586,14.3730226764,10.5075,1.16490708215
 10/26  16:00:00,263.893554843,24.2779225645,0.0037956089243,0.0,62.886420148,41.4019203762,29.0905932428,18.5630932428,10.5075,0.02
 10/26  17:00:00,260.987880114,24.2779225645,0.0,0.0,62.886420148,41.4019203762,50.6445083959,38.9718662481,10.5075,1.16514214783
 10/26  18:00:00,267.334467324,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,74.5911594247,64.0861286341,9.34,1.16503079062
 10/26  19:00:00,252.876424547,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,89.6393799402,79.134595945,9.34,1.16478399514
 10/26  20:00:00,224.160541882,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,106.522655499,97.1854213392,8.1725,1.16473415978
 10/26  21:00:00,160.772791019,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,88.2966663952,82.4621162023,4.67,1.16455019286
 10/26  22:00:00,107.332441904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,138.387579135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,109.409099374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924490481,0.0,2.335,1.16424490481
 10/27  01:00:00,99.8124336969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,97.4347471816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,95.3524287012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922240788,0.0,2.335,1.16422240788
 10/27  04:00:00,116.087058602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,114.937135483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,162.839121739,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,249.18233211,244.49233211,4.67,0.02
 10/27  07:00:00,164.333713246,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.209998202,235.375605538,4.67,1.16439266414
 10/27  08:00:00,220.332251265,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,211.588490129,203.395990129,8.1725,0.02
