Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/27  09:00:00,248.49601686,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.742925108,163.070622672,10.5075,1.16480243638
 10/27  10:00:00,242.781456744,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.820849505,140.148395234,10.5075,1.16495427131
 10/27  11:00:00,277.166169409,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.262205545,109.589467116,10.5075,1.16523842881
 10/27  12:00:00,264.316547923,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.924978978,97.2522644498,10.5075,1.16521452814
 10/27  13:00:00,263.785239935,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.58940397,93.771165663,10.5075,2.31073830723
 10/27  14:00:00,260.415280898,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.824859935,90.1521763576,10.5075,1.16518357747
 10/27  15:00:00,258.581404469,24.2779225645,0.0,0.0,62.886420148,41.4019203762,91.0125152937,79.3399535687,10.5075,1.16506172505
 10/27  16:00:00,256.805450636,24.2779225645,0.0,0.0,62.886420148,41.4019203762,100.081356717,88.408802912,10.5075,1.16505380503
 10/27  17:00:00,251.449518327,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.939844583,107.267283703,10.5075,1.16506087964
 10/27  18:00:00,257.712861903,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,135.903932218,125.399038005,9.34,1.16489421297
 10/27  19:00:00,235.83587022,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,146.087078449,136.727078449,9.34,0.02
 10/27  20:00:00,208.618408225,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,157.414507767,148.07729053,8.1725,1.16471723736
 10/27  21:00:00,150.044083475,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,121.891809874,116.057238347,4.67,1.16457152711
 10/27  22:00:00,102.650903832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,135.628426568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,106.88111645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927053923,0.0,2.335,1.16427053923
 10/28  01:00:00,96.2284470102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,94.6801811132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555143892,0.0,1.75125,1.16430143892
 10/28  03:00:00,93.8425574319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,99.8613758424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,98.9200584599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,133.883892517,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,246.657750673,241.990916248,3.5025,1.16433442423
 10/28  07:00:00,143.161782464,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,239.324242839,235.801742839,3.5025,0.02
 10/28  08:00:00,194.559056552,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,219.03756986,212.035490562,5.8375,1.1645792975
 10/28  09:00:00,215.076384111,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,187.160927393,176.656256367,9.34,1.16467102627
 10/28  10:00:00,240.532041855,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.033252993,141.360841805,10.5075,1.16491118777
 10/28  11:00:00,272.504821765,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.238327945,114.56562216,10.5075,1.1652057849
 10/28  12:00:00,255.778592711,24.2779225645,0.0,0.0,62.886420148,41.4019203762,113.088177655,101.415490874,10.5075,1.16518678155
 10/28  13:00:00,252.030348086,24.2779225645,0.0,0.0,62.886420148,41.4019203762,102.782607195,91.1097211202,10.5075,1.16538607459
 10/28  14:00:00,244.123341364,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.884875859,96.2123440537,10.5075,1.16503180559
 10/28  15:00:00,239.642833177,24.2779225645,0.0,0.0,62.886420148,41.4019203762,114.409627789,102.737098135,10.5075,1.16502965409
 10/28  16:00:00,239.85325376,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.047677505,99.3751650951,10.5075,1.16501241034
 10/28  17:00:00,239.718285658,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.641717535,104.969237384,10.5075,1.16498015187
 10/28  18:00:00,235.546541912,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,147.205317549,137.867908623,8.1725,1.16490892523
 10/28  19:00:00,191.607696746,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,176.626782955,169.624432546,5.8375,1.16485040894
 10/28  20:00:00,178.656010705,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,189.653487557,182.651344449,5.8375,1.16464310729
 10/28  21:00:00,133.442832342,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,162.101273506,158.578773506,3.5025,0.02
 10/28  22:00:00,92.364135012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574230133,0.0,1.75125,1.16449230133
 10/28  23:00:00,125.800868199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,95.2369112469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,86.8094218516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552536861,0.0,1.75125,1.16427536861
 10/29  02:00:00,85.1913664594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,83.9582770378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,89.5054333655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550669994,0.0,1.75125,1.16425669994
 10/29  05:00:00,88.3311904763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,125.154170063,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,365.469570105,361.947070105,3.5025,0.02
 10/29  07:00:00,133.369485997,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,343.445160936,338.778336182,3.5025,1.16432475469
 10/29  08:00:00,158.027634429,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,305.747203018,302.224703018,3.5025,0.02
 10/29  09:00:00,132.296966917,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,294.721065681,290.054125863,3.5025,1.16443981722
 10/29  10:00:00,168.101376831,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,252.23059872,245.20559872,7.005,0.02
 10/29  11:00:00,199.648920814,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,236.730338746,228.560621869,7.005,1.1647168766
 10/29  12:00:00,209.599728154,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,213.959447202,203.454593675,9.34,1.16485352748
 10/29  13:00:00,208.205307073,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,203.52499449,193.020221682,9.34,1.16477280762
 10/29  14:00:00,204.328480166,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,197.916315958,187.411591566,9.34,1.1647243915
 10/29  15:00:00,201.127937234,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.845474793,174.485474793,9.34,0.02
 10/29  16:00:00,201.103539341,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,184.72148066,174.216703128,9.34,1.16477753161
 10/29  17:00:00,172.473231853,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,216.294890687,208.125151762,7.005,1.16473892417
 10/29  18:00:00,190.732733293,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,233.150453383,227.315842103,4.67,1.16461128066
 10/29  19:00:00,172.739805953,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.492270656,236.802270656,4.67,0.02
 10/29  20:00:00,163.235265119,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.285920356,240.451421652,4.67,1.16449870467
 10/29  21:00:00,147.419590312,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,203.926195434,199.236195434,4.67,0.02
 10/29  22:00:00,92.9593411477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156231617,0.0,1.75125,1.1643731617
 10/29  23:00:00,127.24179934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,97.5198843984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,91.7022058952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928062032,0.0,2.335,1.16428062032
 10/30  02:00:00,90.5621731151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,89.6938067995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,95.5504977233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923131036,0.0,2.335,1.16423131036
 10/30  05:00:00,94.1625219693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,141.945933745,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,303.46199558,298.77199558,4.67,0.02
 10/30  07:00:00,149.675823516,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,286.61494349,280.780481316,4.67,1.16446217329
 10/30  08:00:00,214.838230178,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,255.635773944,247.443273944,8.1725,0.02
 10/30  09:00:00,241.050214877,24.2779225645,0.0,0.0,62.886420148,41.4019203762,225.008314067,213.33600481,10.5075,1.16480925679
 10/30  10:00:00,230.673186581,24.2779225645,0.0,0.0,62.886420148,41.4019203762,212.928267304,201.255854205,10.5075,1.16491309874
 10/30  11:00:00,260.807873853,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.966020868,189.293258715,10.5075,1.16526215279
 10/30  12:00:00,242.602151875,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.570696464,169.89793599,10.5075,1.16526047429
 10/30  13:00:00,240.791958718,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.612484139,153.939809405,10.5075,1.16517473344
 10/30  14:00:00,236.789640565,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.808910929,146.136254881,10.5075,1.16515604795
 10/30  15:00:00,234.108698165,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.292970591,143.620376859,10.5075,1.16509373215
 10/30  16:00:00,235.064431563,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.577766745,144.90518903,10.5075,1.1650777145
 10/30  17:00:00,238.666663157,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.300335936,148.627759057,10.5075,1.16507687898
 10/30  18:00:00,246.493301946,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.840070223,162.335100872,9.34,1.16496935086
 10/30  19:00:00,231.964975925,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,189.555173122,179.050447738,9.34,1.16472538378
 10/30  20:00:00,204.441807787,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,211.602620503,202.265264838,8.1725,1.16485566461
 10/30  21:00:00,144.444790999,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,186.008390956,181.318390956,4.67,0.02
 10/30  22:00:00,90.8676326422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944824621,0.0,2.335,1.16444824621
 10/30  23:00:00,124.965356722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,94.1277315183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926015701,0.0,2.335,1.16426015701
 10/31  01:00:00,86.0950817914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,84.9569230789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,83.9005755646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,105.311548952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923901655,0.0,2.335,1.16423901655
 10/31  05:00:00,104.838471067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,154.417351964,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,351.637548061,346.947548061,4.67,0.02
 10/31  07:00:00,155.942206125,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,319.586070914,313.751617137,4.67,1.16445377737
 10/31  08:00:00,213.210888404,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,279.367367835,271.174867835,8.1725,0.02
 10/31  09:00:00,240.97158548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,235.309177808,223.636859488,10.5075,1.1648183201
 10/31  10:00:00,233.43690421,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.981750293,199.309332504,10.5075,1.16491778952
 10/31  11:00:00,263.955906844,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.618726415,182.94601811,10.5075,1.16520830512
 10/31  12:00:00,247.388676433,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.815458207,170.142769054,10.5075,1.16518915292
 10/31  13:00:00,246.718295877,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.692705139,154.874501813,10.5075,2.31070332599
 10/31  14:00:00,243.623102544,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.658320313,146.985648415,10.5075,1.16517189809
 10/31  15:00:00,242.216800562,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.236165091,134.563611283,10.5075,1.16505380799
 10/31  16:00:00,244.228119895,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.469071173,129.796520834,10.5075,1.16505033934
 10/31  17:00:00,248.119126218,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.762476601,132.08991464,10.5075,1.16506196109
 10/31  18:00:00,255.520529711,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,148.34839626,137.843497518,9.34,1.16489874175
 10/31  19:00:00,235.57583597,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,153.027698089,143.667698089,9.34,0.02
 10/31  20:00:00,210.395368246,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,157.436724972,148.099500134,8.1725,1.16472483788
 10/31  21:00:00,152.017423303,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,123.707033532,117.872451444,4.67,1.16458208786
 10/31  22:00:00,105.085701279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,138.140859302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928113384,0.0,2.335,1.16428113384
 10/31  24:00:00,110.316706833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,101.734446619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,99.8316341493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,98.4070559213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926118691,0.0,2.335,1.16426118691
 11/01  04:00:00,104.1780799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,102.405573172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,149.573658821,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.449914423,218.615703973,4.67,1.16421044984
 11/01  07:00:00,159.867958399,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,212.195961494,207.505961494,4.67,0.02
 11/01  08:00:00,224.385634693,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,198.54898878,189.211826943,8.1725,1.16466183711
 11/01  09:00:00,251.55124215,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.307891387,159.780391387,10.5075,0.02
 11/01  10:00:00,245.648081552,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.939737086,141.267299803,10.5075,1.1649372831
 11/01  11:00:00,274.369913389,24.2779225645,0.0,0.0,62.886420148,41.4019203762,138.87864918,127.205980331,10.5075,1.16516884866
 11/01  12:00:00,259.533265047,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.378378226,118.560106596,10.5075,2.31077163075
 11/01  13:00:00,259.85451875,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.626897378,110.954134503,10.5075,1.16526287536
 11/01  14:00:00,256.380449973,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.447249831,106.774586572,10.5075,1.1651632587
 11/01  15:00:00,254.340568066,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.763811275,96.0912462639,10.5075,1.16506501135
 11/01  16:00:00,255.193968779,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.114187343,91.4416284559,10.5075,1.16505888716
 11/01  17:00:00,257.359894195,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.750782094,101.078214206,10.5075,1.16506788826
 11/01  18:00:00,263.479895181,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,121.738613108,111.233688755,9.34,1.16492435331
 11/01  19:00:00,250.531680308,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,128.421010662,117.91620895,9.34,1.16480171187
 11/01  20:00:00,225.196925878,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,130.48765816,122.29515816,8.1725,0.02
 11/01  21:00:00,163.646582175,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,96.7469624851,90.9123499078,4.67,1.16461257733
 11/01  22:00:00,111.555824585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,143.564032927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935512493,0.0,2.335,1.16435512493
 11/01  24:00:00,117.204492596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,108.519963898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,107.13788689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924035704,0.0,2.335,1.16424035704
 11/02  03:00:00,106.118020636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,111.692388302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,110.282046819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924765718,0.0,2.335,1.16424765718
 11/02  06:00:00,158.175339551,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,180.816981176,176.126981176,4.67,0.02
 11/02  07:00:00,170.58959334,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,176.079717607,171.389717607,4.67,0.02
 11/02  08:00:00,235.883888315,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,153.822703081,144.485577917,8.1725,1.16462516387
 11/02  09:00:00,263.750038895,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.100466851,115.428143964,10.5075,1.16482288691
 11/02  10:00:00,256.885330176,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.009541856,108.337162675,10.5075,1.16487918108
 11/02  11:00:00,283.885884027,24.2779225645,0.0,0.0,62.886420148,41.4019203762,105.549110352,93.876316789,10.5075,1.16529356317
 11/02  12:00:00,269.759904336,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.2053258865,85.5325115453,10.5075,1.16531434122
 11/02  13:00:00,269.771476503,24.2779225645,0.0,0.0,62.886420148,41.4019203762,86.849740962,75.177012908,10.5075,1.16522805393
 11/02  14:00:00,265.031353145,24.2779225645,0.0,0.0,62.886420148,41.4019203762,76.6840796412,65.0114086461,10.5075,1.1651709951
 11/02  15:00:00,260.605246169,24.2779225645,0.0,0.0,62.886420148,41.4019203762,69.9698257524,58.2972330483,10.5075,1.16509270412
 11/02  16:00:00,260.515970115,24.2779225645,0.0,0.0,62.886420148,41.4019203762,68.9828831917,57.3102993326,10.5075,1.16508385909
 11/02  17:00:00,261.832573274,24.2779225645,0.0,0.0,62.886420148,41.4019203762,87.8030056386,76.130415433,10.5075,1.16509020556
 11/02  18:00:00,265.863571874,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,109.678857669,99.1738911545,9.34,1.16496651408
 11/02  19:00:00,251.463721936,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,120.929702983,110.424827992,9.34,1.16487499074
 11/02  20:00:00,224.302616591,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,131.931978749,122.594654443,8.1725,1.16482430558
 11/02  21:00:00,160.956609674,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,102.801074822,98.111074822,4.67,0.02
 11/02  22:00:00,108.469022362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942795001,0.0,2.335,1.16442795001
 11/02  23:00:00,140.792967449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,112.777784945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,104.165723567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928256248,0.0,2.335,1.16428256248
 11/03  02:00:00,102.872676689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,101.875199933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,123.873684612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923441801,0.0,2.335,1.16423441801
 11/03  05:00:00,123.333997212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,170.40184996,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,206.183922058,201.493922058,4.67,0.02
 11/03  07:00:00,172.76285314,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,204.709377047,198.874908508,4.67,1.16446853993
 11/03  08:00:00,227.344254964,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,184.562561034,176.370061034,8.1725,0.02
 11/03  09:00:00,253.682483889,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.01598425,149.343750737,10.5075,1.16473351318
 11/03  10:00:00,247.071984175,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.092359212,129.419928808,10.5075,1.16493040394
 11/03  11:00:00,276.741643653,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.248100358,103.575314173,10.5075,1.16528618529
 11/03  12:00:00,261.690144126,24.2779225645,0.0,0.0,62.886420148,41.4019203762,97.949191294,86.2764020261,10.5075,1.16528926781
 11/03  13:00:00,260.73272343,24.2779225645,0.0,0.0,62.886420148,41.4019203762,85.6803165346,74.0076087075,10.5075,1.16520782712
 11/03  14:00:00,256.126966365,24.2779225645,0.0,0.0,62.886420148,41.4019203762,79.3176277827,66.4999378846,10.5075,2.31018989812
 11/03  15:00:00,252.586946657,24.2779225645,0.0,0.0,62.886420148,41.4019203762,71.3762944965,60.8487944965,10.5075,0.02
 11/03  16:00:00,252.649356517,24.2779225645,0.0,0.0,62.886420148,41.4019203762,75.402517863,63.7298939177,10.5075,1.16512394536
 11/03  17:00:00,254.801705847,24.2779225645,0.0,0.0,62.886420148,41.4019203762,88.2771183407,76.604490797,10.5075,1.16512754369
 11/03  18:00:00,260.835643278,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,100.938082294,90.4330584136,9.34,1.16502388038
 11/03  19:00:00,240.040246256,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,110.777853591,100.273070614,9.34,1.16478297727
 11/03  20:00:00,213.939955684,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,117.256790178,107.919549269,8.1725,1.16474090848
 11/03  21:00:00,155.28557199,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,84.4736739651,78.6391115708,4.67,1.16456239433
 11/03  22:00:00,108.447078182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,139.804935336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,112.927512534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925766743,0.0,2.335,1.16425766743
 11/04  01:00:00,101.762706263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,100.267885795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,99.4061698692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552398492,0.0,1.75125,1.16427398492
 11/04  04:00:00,105.490948352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,104.486841709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,139.603226549,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,191.027478066,186.360705525,3.5025,1.16427254041
 11/04  07:00:00,149.801798244,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,190.432259256,186.909759256,3.5025,0.02
 11/04  08:00:00,199.941324024,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,174.90050668,167.898416687,5.8375,1.16458999245
 11/04  09:00:00,220.425506946,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,150.007628508,139.503006249,9.34,1.1646222584
 11/04  10:00:00,246.754730013,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.310101453,112.782601453,10.5075,0.02
 11/04  11:00:00,277.888888146,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.456383872,88.6385288078,10.5075,2.31035506415
 11/04  12:00:00,262.987187645,24.2779225645,0.0,0.0,62.886420148,41.4019203762,85.7625693058,74.0897023988,10.5075,1.16536690703
 11/04  13:00:00,261.847629537,24.2779225645,0.0,0.0,62.886420148,41.4019203762,73.1492407213,61.4764400475,10.5075,1.16530067381
 11/04  14:00:00,256.36841312,24.2779225645,0.0,0.0,62.886420148,41.4019203762,64.3661756327,52.693486696,10.5075,1.16518893663
 11/04  15:00:00,251.425230348,24.2779225645,0.0,0.0,62.886420148,41.4019203762,61.4966603962,49.8242037603,10.5075,1.1649566359
 11/04  16:00:00,250.150571412,24.2779225645,0.0,0.0,62.886420148,41.4019203762,63.7329561413,52.0605089468,10.5075,1.16494719457
 11/04  17:00:00,253.140899497,24.2779225645,0.0,0.0,62.886420148,41.4019203762,71.5540459426,59.881623342,10.5075,1.16492260057
 11/04  18:00:00,246.245276209,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,95.3594574004,86.0218800109,8.1725,1.16507738957
 11/04  19:00:00,204.287357721,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,109.432712598,102.430405919,5.8375,1.16480667981
 11/04  20:00:00,193.751652717,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,112.876585526,107.019085526,5.8375,0.02
 11/04  21:00:00,147.044822285,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,87.5677325107,82.9006084946,3.5025,1.16462401605
 11/04  22:00:00,106.452874262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157077927,0.0,1.75125,1.1644577927
 11/04  23:00:00,138.333515664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,110.40066711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,100.78353952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557203213,0.0,1.75125,1.16432203213
 11/05  02:00:00,98.8036640824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,97.4435872807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,103.412051839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555262098,0.0,1.75125,1.16430262098
 11/05  05:00:00,102.591486723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,136.235268475,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,226.59971699,223.07721699,3.5025,0.02
 11/05  07:00:00,144.24859252,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,247.849299144,243.182409105,3.5025,1.1643900395
 11/05  08:00:00,166.228386076,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,227.434615495,223.912115495,3.5025,0.02
 11/05  09:00:00,140.74686319,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,218.09777011,213.430849225,3.5025,1.16442088492
 11/05  10:00:00,176.506042279,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,175.190786438,168.165786438,7.005,0.02
 11/05  11:00:00,208.25021444,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,151.645742435,143.476034657,7.005,1.16470777854
 11/05  12:00:00,218.314935865,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,134.277127861,123.772371052,9.34,1.16475680871
 11/05  13:00:00,217.040177321,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,126.88201253,116.377233407,9.34,1.16477912317
 11/05  14:00:00,210.046312216,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.804552021,117.299814449,9.34,1.16473757196
 11/05  15:00:00,205.103165695,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.687670238,118.327670238,9.34,0.02
 11/05  16:00:00,204.189140976,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,131.906561011,121.401762326,9.34,1.16479868508
 11/05  17:00:00,177.945188095,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,171.766511372,163.596744321,7.005,1.16476705135
 11/05  18:00:00,192.455896087,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,196.680321747,190.845676936,4.67,1.16464481093
 11/05  19:00:00,173.502760026,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,210.343811994,205.653811994,4.67,0.02
 11/05  20:00:00,163.545202582,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,219.751308465,213.916770615,4.67,1.16453785035
 11/05  21:00:00,147.842415007,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,178.648885686,173.958885686,4.67,0.02
 11/05  22:00:00,94.0933807353,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156360115,0.0,1.75125,1.1643860115
 11/05  23:00:00,127.861908415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,98.1548420378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,91.8896483806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923044715,0.0,2.335,1.16423044715
 11/06  02:00:00,90.2491571472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,88.9954206403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,88.0113620478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921161814,0.0,2.335,1.16421161814
 11/06  05:00:00,93.79213339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,92.7799617102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,141.203892198,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,304.131460649,299.441460649,4.67,0.02
 11/06  08:00:00,139.596587798,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,279.92007195,274.085616543,4.67,1.16445540781
 11/06  09:00:00,216.141873294,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,241.713422465,232.376369159,8.1725,1.16455330656
 11/06  10:00:00,244.14512025,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.226412315,187.698912315,10.5075,0.02
 11/06  11:00:00,235.113579925,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.628473765,158.956137348,10.5075,1.16483641736
 11/06  12:00:00,265.197208851,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.884844889,133.212000437,10.5075,1.16534445206
 11/06  13:00:00,246.871209523,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.68461889,113.866512559,10.5075,2.31060633151
 11/06  14:00:00,243.355316308,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.705984995,104.033296396,10.5075,1.16518859909
 11/06  15:00:00,238.310948189,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.0769524,100.404358631,10.5075,1.16509376931
 11/06  16:00:00,233.843941899,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.986596177,97.3140955547,10.5075,1.16500062266
 11/06  17:00:00,235.033336018,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.291062899,112.618562678,10.5075,1.16500022065
 11/06  18:00:00,243.657095509,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.540868824,136.868353795,10.5075,1.16501502905
 11/06  19:00:00,242.222788383,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,168.921752362,158.416876289,9.34,1.16487607267
 11/06  20:00:00,227.484748047,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.646882406,176.142124646,9.34,1.16475776012
 11/06  21:00:00,202.132389934,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,207.262290038,199.069790038,8.1725,0.02
 11/06  22:00:00,143.515731909,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,183.721826581,177.887184641,4.67,1.16464193961
 11/06  23:00:00,89.8772781936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,124.032426936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931651676,0.0,2.335,1.16431651676
 11/07  01:00:00,93.6899205421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,85.6215051479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,84.3250307417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927423072,0.0,2.335,1.16427423072
 11/07  04:00:00,83.4834663149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,105.23913156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,104.765927789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921229375,0.0,2.335,1.16421229375
 11/07  07:00:00,153.693783634,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,367.017287506,362.327287506,4.67,0.02
 11/07  08:00:00,143.316722898,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,340.370429188,335.680429188,4.67,0.02
 11/07  09:00:00,210.856297634,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,284.129243164,274.792147957,8.1725,1.1645952069
 11/07  10:00:00,238.837644082,24.2779225645,0.0,0.0,62.886420148,41.4019203762,220.66102809,208.988726506,10.5075,1.16480158452
 11/07  11:00:00,231.028796659,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.634551345,176.962188721,10.5075,1.16486262305
 11/07  12:00:00,261.562140809,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.455376262,145.782590251,10.5075,1.16528601033
 11/07  13:00:00,245.186591378,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.9499194,118.277106282,10.5075,1.16531311779
 11/07  14:00:00,244.111516169,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.958157832,98.285425605,10.5075,1.1652322271
 11/07  15:00:00,240.619139274,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.712142663,90.0394622139,10.5075,1.16518044865
 11/07  16:00:00,237.553973701,24.2779225645,0.0,0.0,62.886420148,41.4019203762,92.7244418442,81.051834602,10.5075,1.16510724221
 11/07  17:00:00,238.665024597,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.028511584,98.3559075796,10.5075,1.16510400479
 11/07  18:00:00,245.855993242,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.290394552,131.617778471,10.5075,1.16511608119
 11/07  19:00:00,243.006500713,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,168.19314681,157.688149715,9.34,1.16499709459
 11/07  20:00:00,221.250068723,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,180.789251185,170.284522715,9.34,1.16472847023
 11/07  21:00:00,195.691520461,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,186.984598402,177.647233907,8.1725,1.16486449461
 11/07  22:00:00,138.109426313,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,167.565628971,162.875628971,4.67,0.02
 11/07  23:00:00,88.6078231046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943597569,0.0,2.335,1.16443597569
 11/07  24:00:00,122.923427855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,92.734371071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,85.1277288187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925443476,0.0,2.335,1.16425443476
 11/08  03:00:00,84.0713047591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,82.9628610506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,88.5509488934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921169314,0.0,2.335,1.16421169314
 11/08  06:00:00,87.3056298208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,135.290289713,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,391.415866282,386.725866282,4.67,0.02
 11/08  08:00:00,131.514814599,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,360.860063113,355.025655295,4.67,1.16440781773
 11/08  09:00:00,208.53842222,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,309.277460755,301.084960755,8.1725,0.02
 11/08  10:00:00,235.846215917,24.2779225645,0.0,0.0,62.886420148,41.4019203762,258.59716344,246.9248728,10.5075,1.16479063978
 11/08  11:00:00,229.079818431,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.224489517,202.551994494,10.5075,1.16499502315
 11/08  12:00:00,260.893540465,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.854109003,160.181251745,10.5075,1.16535725829
 11/08  13:00:00,243.792297504,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.852832393,133.179966171,10.5075,1.16536622224
 11/08  14:00:00,243.224973873,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.771435562,113.953421948,10.5075,2.31051361399
 11/08  15:00:00,240.606045669,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.788980002,100.116391234,10.5075,1.16508876822
 11/08  16:00:00,236.866141465,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.120008609,98.4475301192,10.5075,1.1649784894
 11/08  17:00:00,238.688306215,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.886297963,116.213813809,10.5075,1.16498415395
 11/08  18:00:00,247.597309229,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.744630253,140.072125149,10.5075,1.1650051039
 11/08  19:00:00,245.147961334,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.023310899,161.518461906,9.34,1.16484899233
 11/08  20:00:00,230.402057935,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.219316942,178.859316942,9.34,0.02
 11/08  21:00:00,203.398925117,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,211.373300317,202.035940833,8.1725,1.16485948319
 11/08  22:00:00,144.460576801,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,189.714719164,183.880103887,4.67,1.16461527722
 11/08  23:00:00,90.5099258772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,124.429759081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,93.5174032718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924571378,0.0,2.335,1.16424571378
 11/09  02:00:00,85.3803976317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,83.9827269948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,82.7933989475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922808646,0.0,2.335,1.16422808646
 11/09  05:00:00,88.3637165835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,87.1071038058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,134.954775992,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,396.556901961,390.722654986,4.67,1.16424697486
 11/09  08:00:00,131.13498602,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,365.734671944,361.044671944,4.67,0.02
 11/09  09:00:00,207.431860827,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,323.927558475,314.590415942,8.1725,1.16464253325
 11/09  10:00:00,233.527963766,24.2779225645,0.0,0.0,62.886420148,41.4019203762,278.739670434,268.212170434,10.5075,0.02
 11/09  11:00:00,226.11700864,24.2779225645,0.0,0.0,62.886420148,41.4019203762,240.788974957,229.116544962,10.5075,1.16492999446
 11/09  12:00:00,259.257359805,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.09334688,183.420534825,10.5075,1.1653120547
 11/09  13:00:00,242.90193638,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.118253375,151.299938506,10.5075,2.31081486937
 11/09  14:00:00,242.469666549,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.50702497,119.834227398,10.5075,1.16529757191
 11/09  15:00:00,241.820978924,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.600626453,98.9279205583,10.5075,1.16520589477
 11/09  16:00:00,238.989787535,24.2779225645,0.0,0.0,62.886420148,41.4019203762,108.146320762,96.4737052958,10.5075,1.16511546611
 11/09  17:00:00,244.881104103,24.2779225645,0.0,0.0,62.886420148,41.4019203762,120.069851242,108.397232901,10.5075,1.16511834112
 11/09  18:00:00,249.407724075,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.183019818,134.51038327,10.5075,1.16513654855
 11/09  19:00:00,246.56499671,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,170.181951159,159.67695089,9.34,1.16500026917
 11/09  20:00:00,232.061456122,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,187.887747565,177.382863021,9.34,1.16488454341
 11/09  21:00:00,204.805964179,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,203.353471789,195.160971789,8.1725,0.02
 11/09  22:00:00,145.178751939,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,182.643876231,176.809244647,4.67,1.16463158436
 11/09  23:00:00,91.6384054311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936593747,0.0,2.335,1.16436593747
 11/09  24:00:00,125.915602316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,95.4622073821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,87.2630189986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,85.9192604402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926339205,0.0,2.335,1.16426339205
 11/10  04:00:00,84.763238864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,106.292830191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,105.646829218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920993088,0.0,2.335,1.16420993088
 11/10  07:00:00,154.322328085,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,361.966235771,357.276235771,4.67,0.02
 11/10  08:00:00,144.385493468,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,332.525778788,327.835778788,4.67,0.02
 11/10  09:00:00,211.708934927,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,292.926238676,283.589147843,8.1725,1.16459083311
 11/10  10:00:00,239.271811934,24.2779225645,0.0,0.0,62.886420148,41.4019203762,237.129600188,225.457246393,10.5075,1.16485379507
 11/10  11:00:00,232.457188777,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.281078216,180.60857216,10.5075,1.16500605582
 11/10  12:00:00,265.36048653,24.2779225645,0.0,0.0,62.886420148,41.4019203762,145.381627099,133.708962409,10.5075,1.16516469025
 11/10  13:00:00,249.75324889,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.845689509,108.172723717,10.5075,1.16546579197
 11/10  14:00:00,248.070442681,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.919818623,98.2469308597,10.5075,1.16538776352
 11/10  15:00:00,245.278584767,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.172546217,89.4999501953,10.5075,1.16509602166
 11/10  16:00:00,243.61832693,24.2779225645,0.0,0.0,62.886420148,41.4019203762,90.9670232475,79.2944780508,10.5075,1.16504519679
 11/10  17:00:00,248.916048897,24.2779225645,0.0,0.0,62.886420148,41.4019203762,104.206711514,92.5341699285,10.5075,1.16504158574
 11/10  18:00:00,251.007182584,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.509949306,116.837395966,10.5075,1.16505333955
 11/10  19:00:00,246.51136163,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,138.448428497,127.943472008,9.34,1.16495648961
 11/10  20:00:00,223.68771021,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,149.944603816,139.439883036,9.34,1.16472077972
 11/10  21:00:00,198.511303535,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,152.968813212,143.631449011,8.1725,1.16486420133
 11/10  22:00:00,141.488792689,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,116.382497885,111.692497885,4.67,0.02
 11/10  23:00:00,91.8811684976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946029952,0.0,2.335,1.16446029952
 11/10  24:00:00,125.001218379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,92.9274333104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554352724,0.0,1.75125,1.16429352724
 11/11  02:00:00,84.719600953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,84.0642775711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,83.8988238645,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553835089,0.0,1.75125,1.16428835089
 11/11  05:00:00,90.7266538874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,90.6425404438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,128.143258196,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,297.694512765,293.027718648,3.5025,1.16429411659
 11/11  08:00:00,127.531669559,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,274.900300128,271.377800128,3.5025,0.02
 11/11  09:00:00,163.1028968,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,235.772215793,232.249715793,3.5025,0.02
 11/11  10:00:00,138.722277147,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,221.7967344,217.12980604,3.5025,1.16442835989
 11/11  11:00:00,174.444850962,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,191.242370294,183.072639355,7.005,1.1647309388
 11/11  12:00:00,204.115506728,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,179.05191671,172.02691671,7.005,0.02
 11/11  13:00:00,214.966385475,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,157.204416694,146.699486579,9.34,1.16493011469
 11/11  14:00:00,213.953643893,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,142.381541061,131.876711069,9.34,1.16482999236
 11/11  15:00:00,211.081081074,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,126.71763181,116.212829745,9.34,1.16480206495
 11/11  16:00:00,208.890225598,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,121.656674505,111.151849688,9.34,1.16482481719
 11/11  17:00:00,214.739122565,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,130.281411872,120.921411872,9.34,0.02
 11/11  18:00:00,191.781194374,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,163.646255,155.47640823,7.005,1.16484677003
 11/11  19:00:00,194.979720983,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,176.479333961,170.64472019,4.67,1.16461377073
 11/11  20:00:00,175.390131732,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,187.15110465,181.316460644,4.67,1.16464400512
 11/11  21:00:00,165.715648393,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,191.997042542,187.307042542,4.67,0.02
 11/11  22:00:00,150.309653977,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,157.947549632,152.113029972,4.67,1.16451965927
 11/11  23:00:00,96.5987584658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,130.216063159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,101.026985329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551363531,0.0,1.75125,1.16426363531
 11/12  02:00:00,92.5948063648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,90.9155088203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,89.567576115,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551280305,0.0,1.75125,1.16426280305
 11/12  05:00:00,95.4067681545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,95.0553588886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,132.325600769,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,279.157990751,274.491225587,3.5025,1.16426516434
 11/12  08:00:00,132.947132843,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,258.26958526,254.74708526,3.5025,0.02
 11/12  09:00:00,167.585462114,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,226.798237382,223.275737382,3.5025,0.02
 11/12  10:00:00,144.762457216,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,216.761960671,212.094981541,3.5025,1.16447913025
 11/12  11:00:00,180.450302556,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,192.35352881,184.183745775,7.005,1.16478303564
 11/12  12:00:00,211.070073355,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,177.398617924,170.373617924,7.005,0.02
 11/12  13:00:00,221.89073073,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,161.470322072,150.965465976,9.34,1.16485609593
 11/12  14:00:00,220.55557978,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,155.343153648,144.838269313,9.34,1.16488433465
 11/12  15:00:00,215.939292491,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,151.82746293,141.322605568,9.34,1.16485736195
 11/12  16:00:00,212.744922778,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,150.073241752,139.568360611,9.34,1.16488114036
 11/12  17:00:00,220.436036336,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,147.568273333,137.063503495,9.34,1.16476983754
 11/12  18:00:00,198.057703955,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,168.251489556,161.226489556,7.005,0.02
 11/12  19:00:00,200.887187134,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,185.34475039,179.510077549,4.67,1.16467284114
 11/12  20:00:00,183.260379164,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,192.38821843,186.553515235,4.67,1.16470319482
 11/12  21:00:00,173.132058164,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,196.142088664,191.452088664,4.67,0.02
 11/12  22:00:00,155.808507092,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,158.45815282,152.623686974,4.67,1.16446584593
 11/12  23:00:00,101.357459213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,134.332072042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,107.587632628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924949717,0.0,2.335,1.16424949717
 11/13  02:00:00,99.3402685243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,99.779146673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,100.382508888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923318368,0.0,2.335,1.16423318368
 11/13  05:00:00,107.050007173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
