Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  06:00:00,104.829047659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,150.578409529,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,214.931423257,210.241423257,4.67,0.02
 11/13  08:00:00,149.863264076,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,205.469478728,199.634997053,4.67,1.16448167524
 11/13  09:00:00,225.916671172,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,183.933627655,174.596540747,8.1725,1.16458690771
 11/13  10:00:00,254.480204774,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.147108005,146.619608005,10.5075,0.02
 11/13  11:00:00,248.325899315,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.624256184,131.951875681,10.5075,1.16488050288
 11/13  12:00:00,277.129216986,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.458768654,117.786138201,10.5075,1.16513045331
 11/13  13:00:00,260.087671657,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.4452076,119.626962013,10.5075,2.31074558637
 11/13  14:00:00,258.702859974,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.057177828,115.38440819,10.5075,1.16526963801
 11/13  15:00:00,254.590744798,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.98173225,110.309050352,10.5075,1.16518189807
 11/13  16:00:00,251.972176031,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.065374398,100.392778873,10.5075,1.16509552493
 11/13  17:00:00,259.315424428,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.546983975,97.8743809804,10.5075,1.1651029947
 11/13  18:00:00,267.30445354,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.636442017,94.9638161376,10.5075,1.16512587965
 11/13  19:00:00,264.865980152,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,112.908381847,102.403388561,9.34,1.1649932858
 11/13  20:00:00,254.032935475,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,116.156760588,105.651879535,9.34,1.16488105308
 11/13  21:00:00,230.630846657,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,113.258544565,105.066044565,8.1725,0.02
 11/13  22:00:00,168.415978393,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,78.3566806069,72.5220502133,4.67,1.16463039358
 11/13  23:00:00,115.53108705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936692148,0.0,2.335,1.16436692148
 11/13  24:00:00,147.82780732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,122.099593226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,113.574497478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,112.453173284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926530612,0.0,2.335,1.16426530612
 11/14  04:00:00,111.317365716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,136.463715657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,134.978969695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921307928,0.0,2.335,1.16421307928
 11/14  07:00:00,183.864077296,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,122.1641975,117.4741975,4.67,0.02
 11/14  08:00:00,180.51907728,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,120.284002278,115.594002278,4.67,0.02
 11/14  09:00:00,243.565769916,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,105.066943024,95.7297964423,8.1725,1.16464658182
 11/14  10:00:00,272.189836722,24.2779225645,0.0,0.0,62.886420148,41.4019203762,75.8221185716,64.1498405676,10.5075,1.16477800403
 11/14  11:00:00,265.849553759,24.2779225645,0.0,0.0,62.886420148,41.4019203762,60.7199788141,49.0474541839,10.5075,1.16502463015
 11/14  12:00:00,290.864967624,24.2779225645,0.0,0.0,62.886420148,41.4019203762,51.1195084422,39.4468193561,10.5075,1.1651890861
 11/14  13:00:00,278.067606979,24.2779225645,0.0,0.0,62.886420148,41.4019203762,44.2597028714,32.586996871,10.5075,1.16520600042
 11/14  14:00:00,276.886767639,24.2779225645,0.188962584641,0.0,62.886420148,41.4019203762,33.6943285168,22.0214051822,10.5075,1.16542333461
 11/14  15:00:00,270.03873667,24.2779225645,0.115489802288,0.0,62.886420148,41.4019203762,36.6488834704,24.9762489333,10.5075,1.16513453705
 11/14  16:00:00,265.129899873,24.2779225645,0.0,0.0,62.886420148,41.4019203762,37.3339629846,25.6613750045,10.5075,1.16508798009
 11/14  17:00:00,270.51981132,24.2779225645,0.0,0.0,62.886420148,41.4019203762,44.3349268044,32.6623379898,10.5075,1.16508881464
 11/14  18:00:00,275.06817837,24.2779225645,0.0,0.0,62.886420148,41.4019203762,52.3155306486,40.6429255029,10.5075,1.16510514563
 11/14  19:00:00,271.084501173,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,58.4960889749,47.9910767389,9.34,1.16501223601
 11/14  20:00:00,252.41414888,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,65.2339993929,54.7292197543,9.34,1.16477963863
 11/14  21:00:00,223.823999415,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,78.656876959,69.3196284441,8.1725,1.16474851497
 11/14  22:00:00,162.160996813,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,48.1094365708,42.2748588883,4.67,1.16457768243
 11/14  23:00:00,114.12920867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,145.786268094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,119.333359452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927380626,0.0,2.335,1.16427380626
 11/15  02:00:00,109.127172295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,107.984226306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,106.669664356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992582373,0.0,2.335,1.1642582373
 11/15  05:00:00,112.629005269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,110.412007991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,157.336569713,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,103.398960782,98.7089607822,4.67,0.02
 11/15  08:00:00,157.729301999,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,112.461450772,106.627009645,4.67,1.16444112684
 11/15  09:00:00,233.671396296,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,102.979807511,93.6427590415,8.1725,1.1645484699
 11/15  10:00:00,261.288061647,24.2779225645,0.0014974492799,0.0,62.886420148,41.4019203762,95.7777762875,85.2502762875,10.5075,0.02
 11/15  11:00:00,253.215178526,24.2779225645,0.0,0.0,62.886420148,41.4019203762,101.996851767,90.3245066305,10.5075,1.16484513629
 11/15  12:00:00,282.182300961,24.2779225645,0.0,0.0,62.886420148,41.4019203762,94.8849967159,83.2121266108,10.5075,1.16537010514
 11/15  13:00:00,267.966924122,24.2779225645,0.0,0.0,62.886420148,41.4019203762,96.6011382677,83.7829490059,10.5075,2.31068926181
 11/15  14:00:00,264.403265419,24.2779225645,0.0,0.0,62.886420148,41.4019203762,103.657041631,91.9842967829,10.5075,1.16524484854
 11/15  15:00:00,257.668090175,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.217053191,95.5443941233,10.5075,1.16515906763
 11/15  16:00:00,253.417863314,24.2779225645,0.0,0.0,62.886420148,41.4019203762,104.107807462,92.4352327089,10.5075,1.16507475315
 11/15  17:00:00,257.890339207,24.2779225645,0.0,0.0,62.886420148,41.4019203762,112.778250044,101.105665507,10.5075,1.16508453663
 11/15  18:00:00,263.095157012,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.02781467,109.355204898,10.5075,1.16510977153
 11/15  19:00:00,259.607786165,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,127.488403199,116.983424169,9.34,1.16497903087
 11/15  20:00:00,246.427588367,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,134.578534893,124.073666342,9.34,1.16486855115
 11/15  21:00:00,220.780950974,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,137.381209402,129.188709402,8.1725,0.02
 11/15  22:00:00,160.206650738,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,104.92345727,99.0888380832,4.67,1.16461918656
 11/15  23:00:00,108.322975126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,140.730536202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935459932,0.0,2.335,1.16435459932
 11/16  01:00:00,112.92398561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,103.536842267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,101.3904658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925554115,0.0,2.335,1.16425554115
 11/16  04:00:00,99.973481987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,105.51167705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,104.323050714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927119297,0.0,2.335,1.16427119297
 11/16  07:00:00,151.808267735,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,208.479307206,203.789307206,4.67,0.02
 11/16  08:00:00,152.665164523,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,200.797617327,196.107617327,4.67,0.02
 11/16  09:00:00,228.65971143,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,178.022377898,168.685238057,8.1725,1.16463984043
 11/16  10:00:00,257.014461676,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.560117757,138.887844117,10.5075,1.16477364027
 11/16  11:00:00,250.837017736,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.102937729,125.430414585,10.5075,1.16502314362
 11/16  12:00:00,278.183374375,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.984012461,110.311321928,10.5075,1.1651905324
 11/16  13:00:00,261.887727131,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.146108213,106.473398314,10.5075,1.16520989953
 11/16  14:00:00,259.671472896,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.887898199,106.214967991,10.5075,1.16543020746
 11/16  15:00:00,254.322264504,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.113036519,106.440393616,10.5075,1.1651429035
 11/16  16:00:00,249.957764956,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.684781866,105.012183402,10.5075,1.16509846412
 11/16  17:00:00,255.949196103,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.380460863,109.707859323,10.5075,1.16510154004
 11/16  18:00:00,259.908564039,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.727752701,121.055132534,10.5075,1.16512016667
 11/16  19:00:00,254.367603085,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,145.008228333,134.503199111,9.34,1.16502922159
 11/16  20:00:00,239.990480468,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,155.019197517,144.514399354,9.34,1.1647981627
 11/16  21:00:00,213.779118085,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,161.257169732,151.919900699,8.1725,1.164769033
 11/16  22:00:00,154.504064305,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,129.348956133,123.51435654,4.67,1.1645995928
 11/16  23:00:00,102.576376087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,135.712893217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,106.912940682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922851664,0.0,2.335,1.16422851664
 11/17  02:00:00,98.0434475965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,96.2879653626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,94.7947842584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992137053,0.0,2.335,1.1642137053
 11/17  05:00:00,115.674089928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,114.627803472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,162.273198793,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,271.34793633,266.65793633,4.67,0.02
 11/17  08:00:00,156.176390414,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,260.640542127,254.806076938,4.67,1.16446518862
 11/17  09:00:00,218.698534039,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,227.729260712,218.392186084,8.1725,1.16457462766
 11/17  10:00:00,245.977771397,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.341623748,182.814123748,10.5075,0.02
 11/17  11:00:00,237.42901693,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.619775736,157.947401456,10.5075,1.16487428017
 11/17  12:00:00,267.408899086,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.004862625,132.332232316,10.5075,1.16513030896
 11/17  13:00:00,250.02637582,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.67015894,115.851896649,10.5075,2.31076229109
 11/17  14:00:00,247.712395158,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.335946018,106.663161435,10.5075,1.1652845836
 11/17  15:00:00,242.470731791,24.2779225645,0.0,0.0,62.886420148,41.4019203762,116.427354751,104.754653906,10.5075,1.16520084478
 11/17  16:00:00,236.761350636,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.072135719,114.3995173,10.5075,1.16511841832
 11/17  17:00:00,242.48393306,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.826617325,132.153986899,10.5075,1.1651304257
 11/17  18:00:00,247.759673534,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.010866004,154.338208054,10.5075,1.1651579502
 11/17  19:00:00,244.980097061,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.799560857,171.29453185,9.34,1.16502900775
 11/17  20:00:00,223.992434709,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,190.622015934,180.117279494,9.34,1.16473643945
 11/17  21:00:00,199.300177248,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,195.589588563,187.397088563,8.1725,0.02
 11/17  22:00:00,141.852536244,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,165.565335333,159.730662638,4.67,1.16467269441
 11/17  23:00:00,93.6192337752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941094837,0.0,2.335,1.16441094837
 11/17  24:00:00,127.373479061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,94.5023344544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,85.5957414456,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557966542,0.0,1.75125,1.16432966542
 11/18  03:00:00,83.7440631916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,82.2118536551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,87.6494613446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555355346,0.0,1.75125,1.16430355346
 11/18  06:00:00,86.4190628156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,122.303208534,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,379.71943172,376.19693172,3.5025,0.02
 11/18  08:00:00,122.010589884,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,357.490198585,352.823180739,3.5025,1.16451784584
 11/18  09:00:00,181.554351575,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,325.397407015,318.395273217,5.8375,1.1646337987
 11/18  10:00:00,200.747402451,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,279.302390854,269.942390854,9.34,0.02
 11/18  11:00:00,227.326143507,24.2779225645,0.0,0.0,62.886420148,41.4019203762,249.969149712,238.296678546,10.5075,1.16497116635
 11/18  12:00:00,259.532727486,24.2779225645,0.0,0.0,62.886420148,41.4019203762,211.496176023,199.823364079,10.5075,1.16531194412
 11/18  13:00:00,243.435072879,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.389445717,167.571466639,10.5075,2.3104790782
 11/18  14:00:00,243.682877631,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.344307468,144.671373181,10.5075,1.16543428698
 11/18  15:00:00,240.733920744,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.967017549,137.29446641,10.5075,1.16505113845
 11/18  16:00:00,237.105832917,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.296616337,131.624047134,10.5075,1.1650692035
 11/18  17:00:00,244.502438816,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.860122065,138.187550414,10.5075,1.16507165055
 11/18  18:00:00,250.751750686,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.574688671,154.902130136,10.5075,1.16505853581
 11/18  19:00:00,232.776992171,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,196.178730175,186.841228966,8.1725,1.16500120897
 11/18  20:00:00,188.1164461,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,203.717158972,196.714726809,5.8375,1.16493216351
 11/18  21:00:00,176.989364601,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,209.302475415,203.444975415,5.8375,0.02
 11/18  22:00:00,132.131273246,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,184.405580733,179.738444889,3.5025,1.16463584375
 11/18  23:00:00,91.2944738602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,125.83151051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571101672,0.0,1.75125,1.16446101672
 11/19  01:00:00,96.4357502685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,88.9141222662,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554689298,0.0,1.75125,1.16429689298
 11/19  03:00:00,88.4612487861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  04:00:00,88.2430681559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,94.6824464696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552984415,0.0,1.75125,1.16427984415
 11/19  06:00:00,94.1966813494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,131.946204623,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,294.560831556,291.038331556,3.5025,0.02
 11/19  08:00:00,136.019656739,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,274.359372983,269.692481402,3.5025,1.1643915811
 11/19  09:00:00,167.485587232,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,237.615419897,234.092919897,3.5025,0.02
 11/19  10:00:00,144.436091621,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,222.290176741,217.623227861,3.5025,1.16444887934
 11/19  11:00:00,179.974794716,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,190.00247102,182.97747102,7.005,0.02
 11/19  12:00:00,212.227475489,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,173.134829828,164.965008163,7.005,1.16482166508
 11/19  13:00:00,225.075954944,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,153.98838449,143.483478488,9.34,1.16490600187
 11/19  14:00:00,224.710353613,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,147.532521472,137.027577925,9.34,1.16494354765
 11/19  15:00:00,221.193992479,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,142.470873887,131.966150157,9.34,1.1647237301
 11/19  16:00:00,216.68877907,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,137.681313578,128.321313578,9.34,0.02
 11/19  17:00:00,221.253622174,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,145.495529718,134.990728625,9.34,1.16480109274
 11/19  18:00:00,199.471720163,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,170.058008215,161.88822456,7.005,1.16478365533
 11/19  19:00:00,205.298402077,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,164.865862067,159.031189632,4.67,1.16467243496
 11/19  20:00:00,187.459432239,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,159.90223028,155.21223028,4.67,0.02
 11/19  21:00:00,174.842159138,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,163.617512589,157.782935766,4.67,1.16457682308
 11/19  22:00:00,156.998196083,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,126.183126366,121.493126366,4.67,0.02
 11/19  23:00:00,102.922391403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565192508,0.0,1.75125,1.16440192508
 11/19  24:00:00,136.851857215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,109.967832393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,100.123465134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925861708,0.0,2.335,1.16425861708
 11/20  03:00:00,97.6108416364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,95.2245061112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,99.5321830979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921981489,0.0,2.335,1.16421981489
 11/20  06:00:00,98.7252724271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,147.066521686,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,222.968828532,218.278828532,4.67,0.02
 11/20  08:00:00,149.972485061,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,216.56989259,210.735467177,4.67,1.16442541277
 11/20  09:00:00,223.593564385,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,182.996910277,174.804410277,8.1725,0.02
 11/20  10:00:00,250.965407919,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.626176803,135.953852094,10.5075,1.16482470856
 11/20  11:00:00,240.769399012,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.41646138,124.743916516,10.5075,1.1650448636
 11/20  12:00:00,268.756943613,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.780204895,115.107548938,10.5075,1.1651559567
 11/20  13:00:00,252.539355106,24.2779225645,0.0,0.0,62.886420148,41.4019203762,117.014545959,105.341592237,10.5075,1.16545372194
 11/20  14:00:00,251.788341033,24.2779225645,0.0,0.0,62.886420148,41.4019203762,110.851751267,98.0335236076,10.5075,2.31072765985
 11/20  15:00:00,247.186242923,24.2779225645,0.0,0.0,62.886420148,41.4019203762,111.505913989,99.8332004064,10.5075,1.1652135826
 11/20  16:00:00,243.757870151,24.2779225645,0.0,0.0,62.886420148,41.4019203762,119.806995112,108.134380492,10.5075,1.16511462074
 11/20  17:00:00,252.269649615,24.2779225645,0.0,0.0,62.886420148,41.4019203762,126.285974014,114.613340077,10.5075,1.16513393723
 11/20  18:00:00,260.50986892,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.894791288,111.222122462,10.5075,1.16516882573
 11/20  19:00:00,256.554501233,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,131.574154985,121.069131812,9.34,1.16502317313
 11/20  20:00:00,243.304773511,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,140.516534373,131.156534373,9.34,0.02
 11/20  21:00:00,216.245322006,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,146.125974239,136.788609237,8.1725,1.16486500118
 11/20  22:00:00,155.890572537,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,112.719863273,106.885267416,4.67,1.16459585637
 11/20  23:00:00,103.735104707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,136.664803904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935833444,0.0,2.335,1.16435833444
 11/21  01:00:00,107.332215655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,97.6002377198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,95.6646608657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923769135,0.0,2.335,1.16423769135
 11/21  04:00:00,94.2331242749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,115.514902256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,114.602879641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,162.915091866,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,235.408264576,229.573990245,4.67,1.16427433138
 11/21  08:00:00,157.795577035,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,224.210683895,219.520683895,4.67,0.02
 11/21  09:00:00,220.189133758,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,201.917908769,192.580756878,8.1725,1.16465189065
 11/21  10:00:00,246.950155329,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.72520168,161.05289828,10.5075,1.1648033995
 11/21  11:00:00,238.187647407,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.351777412,151.679394296,10.5075,1.16488311615
 11/21  12:00:00,267.828745383,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.875814811,141.202982873,10.5075,1.16533193745
 11/21  13:00:00,250.49027845,24.2779225645,0.0,0.0,62.886420148,41.4019203762,144.100981292,132.428104673,10.5075,1.16537661962
 11/21  14:00:00,244.83529452,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.302132659,134.629321743,10.5075,1.16531091586
 11/21  15:00:00,239.969183765,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.905201498,142.232674183,10.5075,1.16502731513
 11/21  16:00:00,238.590012218,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.75464702,147.082159042,10.5075,1.16498797824
 11/21  17:00:00,246.382718597,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.588565577,150.916068667,10.5075,1.16499691069
 11/21  18:00:00,253.251510857,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.338033912,153.665512523,10.5075,1.16502138939
 11/21  19:00:00,250.658446891,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,170.934077194,160.42914186,9.34,1.16493533366
 11/21  20:00:00,230.42861647,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,177.608233353,167.103340706,9.34,1.16489264702
 11/21  21:00:00,204.751002024,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,182.647196814,173.309832313,8.1725,1.16486450115
 11/21  22:00:00,147.299771499,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,148.027116046,143.337116046,4.67,0.02
 11/21  23:00:00,100.206629762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946410822,0.0,2.335,1.16446410822
 11/21  24:00:00,135.440542633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,108.987622099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921475071,0.0,2.335,1.16421475071
 11/22  02:00:00,100.446058125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,99.3338273307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,98.7034191792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,104.652790274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926905975,0.0,2.335,1.16426905975
 11/22  06:00:00,103.345405796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,150.624951455,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,211.111629337,206.421629337,4.67,0.02
 11/22  08:00:00,154.269678673,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,200.896357044,195.061857,4.67,1.16450004384
 11/22  09:00:00,226.029033643,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,175.572933376,167.380433376,8.1725,0.02
 11/22  10:00:00,253.009995995,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.526906154,142.8545688,10.5075,1.1648373538
 11/22  11:00:00,243.227372808,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.259592324,147.58706901,10.5075,1.16502331414
 11/22  12:00:00,271.251712499,24.2779225645,0.0,0.0,62.886420148,41.4019203762,146.711453099,135.038603992,10.5075,1.16534910698
 11/22  13:00:00,255.613902985,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.973294459,119.15512243,10.5075,2.31067202907
 11/22  14:00:00,252.945715975,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.990548278,118.317800591,10.5075,1.16524768757
 11/22  15:00:00,246.614594747,24.2779225645,0.0,0.0,62.886420148,41.4019203762,131.893323595,120.22065474,10.5075,1.16516885553
 11/22  16:00:00,241.651531861,24.2779225645,0.0,0.0,62.886420148,41.4019203762,134.847166219,123.174574738,10.5075,1.1650914811
 11/22  17:00:00,247.58414475,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.710758762,128.03814956,10.5075,1.16510920178
 11/22  18:00:00,253.780146941,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.533890466,137.861247926,10.5075,1.16514254
 11/22  19:00:00,250.658330022,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,159.135980757,148.630962577,9.34,1.1650181794
 11/22  20:00:00,235.656086054,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,166.713921044,156.209192164,9.34,1.16472887922
 11/22  21:00:00,208.7770779,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,170.06291258,161.87041258,8.1725,0.02
 11/22  22:00:00,148.803898533,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,144.964964218,139.130295078,4.67,1.16466913962
 11/22  23:00:00,96.2401523984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940998161,0.0,2.335,1.16440998161
 11/22  24:00:00,130.073455906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,98.2512477759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,90.225112331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552239978,0.0,1.75125,1.16427239978
 11/23  03:00:00,88.8457219167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,87.8429850061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,93.763906858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550719912,0.0,1.75125,1.16425719912
 11/23  06:00:00,92.8362271101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,129.827757117,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,302.49908364,298.97658364,3.5025,0.02
 11/23  08:00:00,131.85514945,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,292.480052232,287.813180662,3.5025,1.16437156937
 11/23  09:00:00,162.319665632,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,254.934123309,251.411623309,3.5025,0.02
 11/23  10:00:00,137.753943355,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,232.25729842,227.590366385,3.5025,1.16443203478
 11/23  11:00:00,172.430972495,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,196.415635213,189.390635213,7.005,0.02
 11/23  12:00:00,202.260332463,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,185.44978707,177.279976199,7.005,1.16481087136
 11/23  13:00:00,212.19304251,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,166.61362264,156.108722771,9.34,1.16489986921
 11/23  14:00:00,210.807332311,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,157.611198077,147.106256301,9.34,1.16494177511
 11/23  15:00:00,205.757639646,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,157.504585993,148.144585993,9.34,0.02
 11/23  16:00:00,201.625371483,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,166.838165905,156.33323472,9.34,1.16493118508
 11/23  17:00:00,208.27483287,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,170.177682579,159.672875814,9.34,1.16480676543
 11/23  18:00:00,186.365728828,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,201.692186257,193.522392914,7.005,1.16479334222
 11/23  19:00:00,191.151376459,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,215.783090881,209.948405649,4.67,1.16468523158
 11/23  20:00:00,173.399647488,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,219.159652894,214.469652894,4.67,0.02
 11/23  21:00:00,164.765806066,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,222.676046191,216.841453358,4.67,1.16459283324
 11/23  22:00:00,149.200320567,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,186.83365883,182.14365883,4.67,0.02
 11/23  23:00:00,95.161259198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563957911,0.0,1.75125,1.16438957911
 11/23  24:00:00,129.203235398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,102.122537589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,93.7625569089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927762614,0.0,2.335,1.16427762614
 11/24  03:00:00,92.0845884918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,90.7746302154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,112.182561547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924010698,0.0,2.335,1.16424010698
 11/24  06:00:00,111.342471883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,160.486831473,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,284.203293227,279.513293227,4.67,0.02
 11/24  08:00:00,155.529207975,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,261.14232303,255.307874236,4.67,1.16444879409
 11/24  09:00:00,218.175303985,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,232.836746485,224.644246485,8.1725,0.02
 11/24  10:00:00,244.261708258,24.2779225645,0.0,0.0,62.886420148,41.4019203762,208.86445043,197.192095178,10.5075,1.16485525161
 11/24  11:00:00,233.09044948,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.67223604,182.999869074,10.5075,1.16486696585
 11/24  12:00:00,261.647613419,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.34555057,169.672854368,10.5075,1.16519620181
 11/24  13:00:00,241.931933319,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.799699038,166.126698695,10.5075,1.16550034314
 11/24  14:00:00,238.76370523,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.075286396,163.256952879,10.5075,2.31083351719
 11/24  15:00:00,233.950889858,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.07339491,167.40087031,10.5075,1.16502459972
 11/24  16:00:00,230.845558073,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.366496918,166.694047826,10.5075,1.16494909209
 11/24  17:00:00,241.288339317,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.074731992,167.402262755,10.5075,1.16496923608
 11/24  18:00:00,244.475879928,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.324288475,174.651783462,10.5075,1.16500501313
 11/24  19:00:00,242.782859983,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,196.402291759,185.897409153,9.34,1.1648826061
 11/24  20:00:00,221.918187692,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,204.642675879,194.137895873,9.34,1.16478000602
 11/24  21:00:00,196.957901131,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,208.046695859,199.854195859,8.1725,0.02
 11/24  22:00:00,140.299532504,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,175.831183845,169.996505383,4.67,1.16467846216
 11/24  23:00:00,91.781054123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,126.362175001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935835186,0.0,2.335,1.16435835186
 11/25  01:00:00,94.1801681198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,86.098311049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563252022,0.0,1.75125,1.16438252022
 11/25  03:00:00,85.2937058365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,84.856052318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,91.1421502544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550258071,0.0,1.75125,1.16425258071
 11/25  06:00:00,90.4998893282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,127.5929302,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,323.461591209,319.939091209,3.5025,0.02
 11/25  08:00:00,129.655229056,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,299.852428178,295.18539945,3.5025,1.16452872847
 11/25  09:00:00,188.886423007,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,265.60188156,259.74438156,5.8375,0.02
 11/25  10:00:00,209.360284324,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,227.609597718,217.104865592,9.34,1.16473212612
 11/25  11:00:00,234.835443645,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.07885611,188.406378177,10.5075,1.16497793306
 11/25  12:00:00,265.712322603,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.502289797,162.829568285,10.5075,1.16522151191
 11/25  13:00:00,248.007083988,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.486970439,147.814273545,10.5075,1.16519689438
 11/25  14:00:00,244.422683775,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.437961333,147.619662224,10.5075,2.3107991094
 11/25  15:00:00,239.717078588,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.304121898,147.631631036,10.5075,1.16499086118
 11/25  16:00:00,235.599273275,24.2779225645,0.0,0.0,62.886420148,41.4019203762,158.86224283,147.189726173,10.5075,1.16501665725
 11/25  17:00:00,243.891305596,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.413067053,154.740540077,10.5075,1.16502697632
 11/25  18:00:00,245.482479383,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.228360409,175.555838851,10.5075,1.16502155815
 11/25  19:00:00,229.300158036,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,213.617618079,204.280146661,8.1725,1.16497141791
 11/25  20:00:00,184.709520564,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,228.964101049,221.961692151,5.8375,1.16490889859
 11/25  21:00:00,174.223112412,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,223.96687086,218.10937086,5.8375,0.02
 11/25  22:00:00,130.672085423,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,188.716218049,184.049101737,3.5025,1.16461631235
 11/25  23:00:00,90.0179169877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,124.631024204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915695371,0.0,1.75125,1.164445371
 11/26  01:00:00,94.6371673195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,86.8122802499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553385479,0.0,1.75125,1.16428385479
 11/26  03:00:00,85.7218904827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,84.9244984536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,90.8466233979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551988552,0.0,1.75125,1.16426988552
 11/26  06:00:00,89.9411864613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,126.836401793,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,347.082807628,343.560307628,3.5025,0.02
 11/26  08:00:00,128.587711581,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,323.36897004,318.70208395,3.5025,1.16438608963
 11/26  09:00:00,159.860449076,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,287.385211825,283.862711825,3.5025,0.02
 11/26  10:00:00,134.274361913,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,276.108249107,271.44130019,3.5025,1.16444891744
 11/26  11:00:00,168.799158878,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,238.16856889,231.14356889,7.005,0.02
 11/26  12:00:00,199.113283901,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,219.424977126,211.255144804,7.005,1.16483232192
 11/26  13:00:00,207.873780893,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.20340117,181.698476469,9.34,1.16492470142
 11/26  14:00:00,206.588930538,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.284272071,172.779495782,9.34,1.16477628869
 11/26  15:00:00,202.954726258,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,179.664759442,169.160003906,9.34,1.1647555364
 11/26  16:00:00,199.279269569,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.24734293,173.88734293,9.34,0.02
 11/26  17:00:00,208.521330211,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,195.67754956,185.172708683,9.34,1.16484087756
 11/26  18:00:00,182.377649435,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,242.077446308,233.907614233,7.005,1.16483207532
 11/26  19:00:00,186.829988978,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,258.166978155,252.332403951,4.67,1.16457420422
 11/26  20:00:00,168.497674052,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,263.369823341,258.679823341,4.67,0.02
 11/26  21:00:00,158.968150536,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,275.352593372,269.517958604,4.67,1.16463476835
 11/26  22:00:00,143.111514622,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,236.022672825,231.332672825,4.67,0.02
 11/26  23:00:00,87.2341846628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564392326,0.0,1.75125,1.16439392326
 11/26  24:00:00,121.816071072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,93.9352214924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,86.6739205543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925029659,0.0,2.335,1.16425029659
 11/27  03:00:00,85.7622224923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,84.8421577802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,90.682704436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921767218,0.0,2.335,1.16421767218
 11/27  06:00:00,89.7142456342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,138.1740123,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,359.829976128,355.139976128,4.67,0.02
 11/27  08:00:00,138.886105733,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,333.371109809,327.536613654,4.67,1.16449615533
 11/27  09:00:00,211.688940485,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,293.252169893,285.059669893,8.1725,0.02
 11/27  10:00:00,238.350093355,24.2779225645,0.0,0.0,62.886420148,41.4019203762,260.819445337,249.147127313,10.5075,1.16481802406
 11/27  11:00:00,228.844254694,24.2779225645,0.0,0.0,62.886420148,41.4019203762,250.788388437,239.115966486,10.5075,1.16492195173
 11/27  12:00:00,259.22761963,24.2779225645,0.0,0.0,62.886420148,41.4019203762,233.174067525,221.501311644,10.5075,1.16525588116
 11/27  13:00:00,240.261395801,24.2779225645,0.0,0.0,62.886420148,41.4019203762,225.863492483,213.045489108,10.5075,2.31050337503
 11/27  14:00:00,237.558075798,24.2779225645,0.0,0.0,62.886420148,41.4019203762,220.610973498,208.938010239,10.5075,1.16546325898
 11/27  15:00:00,233.736420802,24.2779225645,0.0,0.0,62.886420148,41.4019203762,210.822017223,199.149419939,10.5075,1.16509728354
 11/27  16:00:00,230.347942191,24.2779225645,0.0,0.0,62.886420148,41.4019203762,206.886352199,195.213827318,10.5075,1.1650248808
 11/27  17:00:00,240.445853875,24.2779225645,0.0,0.0,62.886420148,41.4019203762,212.12618774,200.453639449,10.5075,1.16504829118
 11/27  18:00:00,243.419737846,24.2779225645,0.0,0.0,62.886420148,41.4019203762,222.455481538,210.782894129,10.5075,1.16508740873
 11/27  19:00:00,241.394715517,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,233.305372068,222.800404453,9.34,1.16496761543
 11/27  20:00:00,226.453317745,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,240.443670253,229.93880274,9.34,1.16486751221
 11/27  21:00:00,200.867820765,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,243.937690224,235.745190224,8.1725,0.02
 11/27  22:00:00,142.933116395,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,214.802205788,208.96753217,4.67,1.16467361857
 11/27  23:00:00,89.4426708959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993688863,0.0,2.335,1.1643688863
 11/27  24:00:00,123.974390993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,93.4741464347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,85.9759673129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,85.0284966165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927049815,0.0,2.335,1.16427049815
 11/28  04:00:00,84.228606175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,106.227496225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,106.204279817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992225374,0.0,2.335,1.1642225374
 11/28  07:00:00,156.199255853,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,341.502968695,336.812968695,4.67,0.02
 11/28  08:00:00,154.871725726,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,305.976598064,301.286598064,4.67,0.02
 11/28  09:00:00,215.828569754,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,263.172591132,253.835467024,8.1725,1.16462410786
 11/28  10:00:00,244.79924767,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.544483085,193.872160987,10.5075,1.16482209811
 11/28  11:00:00,238.233184822,24.2779225645,0.0,0.0,62.886420148,41.4019203762,184.352440074,172.680066525,10.5075,1.16487354893
 11/28  12:00:00,269.56283486,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.757622763,155.084850757,10.5075,1.16527200564
 11/28  13:00:00,254.025809178,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.784161837,140.111356006,10.5075,1.1653058307
 11/28  14:00:00,252.397913457,24.2779225645,0.0,0.0,62.886420148,41.4019203762,143.733441254,130.915483011,10.5075,2.31045824377
 11/28  15:00:00,247.942957618,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.817336686,128.144746146,10.5075,1.16509054004
 11/28  16:00:00,243.697395332,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.583869205,127.911369733,10.5075,1.16499947221
 11/28  17:00:00,252.130435193,24.2779225645,0.0,0.0,62.886420148,41.4019203762,151.397913269,139.725385357,10.5075,1.16502791158
 11/28  18:00:00,253.872539327,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.939689723,149.267117611,10.5075,1.16507211118
 11/28  19:00:00,250.191870358,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,160.691328706,150.186395115,9.34,1.1649335909
 11/28  20:00:00,230.124188276,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,167.95980699,158.59980699,9.34,0.02
 11/28  21:00:00,204.774049865,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,175.772318674,166.435037004,8.1725,1.16478166993
 11/28  22:00:00,147.422439605,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,141.716663575,135.882003519,4.67,1.16466005583
 11/28  23:00:00,100.230526696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,133.445480503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928250006,0.0,2.335,1.16428250006
 11/29  01:00:00,104.36806954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,96.1618672732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,94.8711149729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923587021,0.0,2.335,1.16423587021
 11/29  04:00:00,93.5170461878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,99.0474995207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,97.6356941695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,144.665265504,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,274.551856382,268.717612181,4.67,1.16424420058
 11/29  08:00:00,147.596681476,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,263.93859362,259.24859362,4.67,0.02
 11/29  09:00:00,214.826998904,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.53571062,229.198549031,8.1725,1.1646615897
 11/29  10:00:00,241.069140144,24.2779225645,0.0,0.0,62.886420148,41.4019203762,209.68436435,198.012112405,10.5075,1.16475194541
 11/29  11:00:00,231.140593263,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.376087678,183.848587678,10.5075,0.02
 11/29  12:00:00,260.427835279,24.2779225645,0.0,0.0,62.886420148,41.4019203762,182.201209073,169.383010055,10.5075,2.31069901812
 11/29  13:00:00,241.309978839,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.523266137,161.850407618,10.5075,1.16535851908
 11/29  14:00:00,238.828456136,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.333357061,159.660555707,10.5075,1.16530135444
 11/29  15:00:00,235.378443219,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.223304443,158.550780835,10.5075,1.16502360773
 11/29  16:00:00,232.147371767,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.754668464,154.082175933,10.5075,1.16499253165
 11/29  17:00:00,241.971339839,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.110838039,158.438327725,10.5075,1.16501031346
 11/29  18:00:00,245.503856848,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.034801901,163.362258087,10.5075,1.16504381463
 11/29  19:00:00,243.685798518,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.631775137,171.126809685,9.34,1.16496545167
 11/29  20:00:00,228.945870529,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,194.746478376,184.241734311,9.34,1.16474406553
 11/29  21:00:00,203.175245373,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,203.982438931,194.645211202,8.1725,1.16472772915
 11/29  22:00:00,145.022126129,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,170.832502719,164.997935437,4.67,1.16456728219
 11/29  23:00:00,91.9250813693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,126.113343492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,96.3298305905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926472037,0.0,2.335,1.16426472037
