Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  02:00:00,88.5444590735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,87.6469182678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,86.8130456309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925452812,0.0,2.335,1.16425452812
 11/30  05:00:00,92.9176161709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,92.0227997504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,141.002256734,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,280.736476294,276.046476294,4.67,0.02
 11/30  08:00:00,146.289118897,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,261.152122768,255.31767536,4.67,1.16444740785
 11/30  09:00:00,215.440014533,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,234.524627259,225.187557022,8.1725,1.164570237
 11/30  10:00:00,242.93087817,24.2779225645,0.0,0.0,62.886420148,41.4019203762,207.903576857,197.376076857,10.5075,0.02
 11/30  11:00:00,234.182164524,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.844952193,183.172563076,10.5075,1.16488911758
 11/30  12:00:00,263.886393352,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.575061267,173.90239678,10.5075,1.16516448698
 11/30  13:00:00,245.979635999,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.523915266,166.705530407,10.5075,2.31088485851
 11/30  14:00:00,244.476347926,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.187698888,159.514832109,10.5075,1.16536677828
 11/30  15:00:00,240.727453883,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.824020007,151.151473799,10.5075,1.16504620847
 11/30  16:00:00,236.399333038,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.489465818,148.816969529,10.5075,1.16499628895
 11/30  17:00:00,246.379248904,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.008434708,154.335915599,10.5075,1.16501910866
 11/30  18:00:00,250.107752873,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.425623445,157.753065767,10.5075,1.16505767776
 11/30  19:00:00,247.232911667,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,169.460869884,158.955909517,9.34,1.1649603663
 11/30  20:00:00,232.918265266,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,172.575055661,162.07016121,9.34,1.16489445027
 11/30  21:00:00,206.941614732,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,176.181947783,166.844576712,8.1725,1.16487107088
 11/30  22:00:00,148.22464223,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,143.719819737,139.029819737,4.67,0.02
 11/30  23:00:00,95.5864276714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944800358,0.0,2.335,1.16444800358
 11/30  24:00:00,129.384273104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,100.740420456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,93.0665538696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927199015,0.0,2.335,1.16427199015
 12/01  03:00:00,91.8660830053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,90.7991069395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,112.0083854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923666448,0.0,2.335,1.16423666448
 12/01  06:00:00,110.243873094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,157.532671592,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,326.136136996,321.446136996,4.67,0.02
 12/01  08:00:00,153.938960814,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,307.071420896,301.236970222,4.67,1.16445067414
 12/01  09:00:00,213.253599015,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,277.072020535,268.879520535,8.1725,0.02
 12/01  10:00:00,239.762010514,24.2779225645,0.0,0.0,62.886420148,41.4019203762,232.360057428,220.687690177,10.5075,1.16486725028
 12/01  11:00:00,231.181137063,24.2779225645,0.0,0.0,62.886420148,41.4019203762,212.303094974,200.630708388,10.5075,1.16488658678
 12/01  12:00:00,262.157781887,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.780618944,184.107892187,10.5075,1.16522675745
 12/01  13:00:00,244.843600309,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.052867318,169.380122938,10.5075,1.16524437986
 12/01  14:00:00,242.880586616,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.253791302,162.435352261,10.5075,2.31093904165
 12/01  15:00:00,238.972871812,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.511857357,159.839272294,10.5075,1.16508506337
 12/01  16:00:00,235.663437225,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.373275707,155.700759279,10.5075,1.16501642861
 12/01  17:00:00,245.602434257,24.2779225645,0.0,0.0,62.886420148,41.4019203762,179.978625443,168.306081202,10.5075,1.16504424138
 12/01  18:00:00,247.857976013,24.2779225645,0.0,0.0,62.886420148,41.4019203762,202.702631077,191.030043225,10.5075,1.16508785234
 12/01  19:00:00,243.664004149,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,223.93890006,213.433928458,9.34,1.16497160228
 12/01  20:00:00,220.606091018,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,241.511557961,231.006683103,9.34,1.16487485796
 12/01  21:00:00,193.508672233,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,255.479464554,247.286964554,8.1725,0.02
 12/01  22:00:00,135.859638234,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,232.120037935,226.285354293,4.67,1.16468364225
 12/01  23:00:00,86.4474341724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938057249,0.0,2.335,1.16438057249
 12/01  24:00:00,121.030525896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,87.1256555824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,79.6606661077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564796546,0.0,1.75125,1.16439796546
 12/02  03:00:00,78.5635616605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,81.3465645615,3.60385316644,0.0,0.0,3.49369000822,6.81298672936,10.5040170775,8.7327670775,1.75125,0.02
 12/02  05:00:00,95.0995724309,10.8115594993,0.0,0.0,3.49369000822,6.81298672936,26.5415094554,23.625973274,1.75125,1.16428618142
 12/02  06:00:00,91.1938346935,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,19.7399783015,17.9687283015,1.75125,0.02
 12/02  07:00:00,120.574829904,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,415.954001209,412.431501209,3.5025,0.02
 12/02  08:00:00,124.462845672,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,379.138009497,374.470996908,3.5025,1.16451258888
 12/02  09:00:00,181.177396678,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,341.076631904,334.074488872,5.8375,1.16464303221
 12/02  10:00:00,200.321863341,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,302.003060477,292.643060477,9.34,0.02
 12/02  11:00:00,226.118851149,24.2779225645,0.0,0.0,62.886420148,41.4019203762,275.046260502,263.373759411,10.5075,1.16500109063
 12/02  12:00:00,257.474756481,24.2779225645,0.0,0.0,62.886420148,41.4019203762,253.727298785,242.054700769,10.5075,1.1650980162
 12/02  13:00:00,238.62015804,24.2779225645,0.0,0.0,62.886420148,41.4019203762,247.688897683,234.870768164,10.5075,2.31062951907
 12/02  14:00:00,235.915941347,24.2779225645,0.0,0.0,62.886420148,41.4019203762,234.398782316,222.726034794,10.5075,1.16524752212
 12/02  15:00:00,231.563966007,24.2779225645,0.0,0.0,62.886420148,41.4019203762,229.245340085,217.572677582,10.5075,1.16516250296
 12/02  16:00:00,228.670677531,24.2779225645,0.0,0.0,62.886420148,41.4019203762,226.422925311,214.750229148,10.5075,1.16519616245
 12/02  17:00:00,239.784982837,24.2779225645,0.0,0.0,62.886420148,41.4019203762,224.112197294,212.439721843,10.5075,1.16497545154
 12/02  18:00:00,243.414000452,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.76026742,216.087786028,10.5075,1.16498139114
 12/02  19:00:00,227.592341362,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,246.304587582,236.967141354,8.1725,1.16494622783
 12/02  20:00:00,183.036381349,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,257.351793634,250.349371852,5.8375,1.1649217819
 12/02  21:00:00,171.79896575,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,269.242014801,262.239774838,5.8375,1.16473996225
 12/02  22:00:00,127.325191863,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,245.632605184,242.110105184,3.5025,0.02
 12/02  23:00:00,85.6400401277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574409616,0.0,1.75125,1.16449409616
 12/02  24:00:00,120.686469563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,90.3312881123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,83.2094689222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559173449,0.0,1.75125,1.16434173449
 12/03  03:00:00,82.5771799291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,82.0467368327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155129825,0.0,1.75125,1.1642629825
 12/03  05:00:00,88.0697068701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,87.4122094287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,124.657844355,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,396.78949459,392.122711386,3.5025,1.16428320382
 12/03  08:00:00,129.814987917,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,363.25562712,359.73312712,3.5025,0.02
 12/03  09:00:00,157.970004815,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,322.299270196,318.776770196,3.5025,0.02
 12/03  10:00:00,131.928700762,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,307.834527033,303.16756344,3.5025,1.16446359236
 12/03  11:00:00,166.4656777,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,276.040532636,267.870844775,7.005,1.16468786141
 12/03  12:00:00,197.092778908,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,253.244736386,246.219736386,7.005,0.02
 12/03  13:00:00,205.800682645,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,233.65841905,223.153536466,9.34,1.16488258455
 12/03  14:00:00,204.300356692,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,225.240069817,214.735233943,9.34,1.16483587389
 12/03  15:00:00,200.732283011,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,219.457815933,208.952986186,9.34,1.16482974729
 12/03  16:00:00,197.454877396,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,212.627282906,202.122406908,9.34,1.16487599776
 12/03  17:00:00,207.64709816,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,213.66633997,204.30633997,9.34,0.02
 12/03  18:00:00,182.337485288,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,253.269594839,245.099673695,7.005,1.16492114415
 12/03  19:00:00,187.186560391,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,274.816223834,268.981520555,4.67,1.16470327867
 12/03  20:00:00,168.078257862,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,281.118811659,275.284056267,4.67,1.16475539187
 12/03  21:00:00,159.231626555,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,282.791373332,278.101373332,4.67,0.02
 12/03  22:00:00,144.108605194,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,241.975089384,236.140560828,4.67,1.16452855551
 12/03  23:00:00,88.466277151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,122.796344052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,94.1901739092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992488108,0.0,2.335,1.1642488108
 12/04  02:00:00,86.4521203104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,85.5364561196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,84.8459555477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924009266,0.0,2.335,1.16424009266
 12/04  05:00:00,90.7304573247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,89.586263424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,137.96424817,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,371.071404865,365.237137565,4.67,1.16426729967
 12/04  08:00:00,142.064042517,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,338.845558673,334.155558673,4.67,0.02
 12/04  09:00:00,211.295704033,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,297.580626739,288.243572145,8.1725,1.16455459364
 12/04  10:00:00,237.537178413,24.2779225645,0.0,0.0,62.886420148,41.4019203762,256.135616478,245.608116478,10.5075,0.02
 12/04  11:00:00,228.654731365,24.2779225645,0.0,0.0,62.886420148,41.4019203762,246.457666173,234.785143441,10.5075,1.16502273216
 12/04  12:00:00,259.729888528,24.2779225645,0.0,0.0,62.886420148,41.4019203762,223.958094277,211.14007365,10.5075,2.31052062677
 12/04  13:00:00,242.601159278,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.619555331,193.946777509,10.5075,1.16527782201
 12/04  14:00:00,240.893577541,24.2779225645,0.0,0.0,62.886420148,41.4019203762,191.482080425,179.80935457,10.5075,1.16522585584
 12/04  15:00:00,236.980740079,24.2779225645,0.0,0.0,62.886420148,41.4019203762,184.695787915,173.023085543,10.5075,1.16520237233
 12/04  16:00:00,233.144364531,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.613967331,168.941310838,10.5075,1.16515649298
 12/04  17:00:00,243.852155141,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.746202061,175.073753692,10.5075,1.16494836957
 12/04  18:00:00,247.737456735,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.368169202,181.695681813,10.5075,1.16498738878
 12/04  19:00:00,244.974984196,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,199.699315335,189.194401625,9.34,1.16491370964
 12/04  20:00:00,229.879493077,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,207.395700765,196.890817458,9.34,1.16488330721
 12/04  21:00:00,204.556835181,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,211.651690577,202.314322918,8.1725,1.16486765919
 12/04  22:00:00,147.082464395,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,176.479505263,171.789505263,4.67,0.02
 12/04  23:00:00,95.0500930367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947127534,0.0,2.335,1.16447127534
 12/04  24:00:00,129.32020637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,99.6911818444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922508716,0.0,2.335,1.16422508716
 12/05  02:00:00,91.5794148253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,90.2081712915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,88.6286287999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921657101,0.0,2.335,1.16421657101
 12/05  05:00:00,109.565277423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,108.761346707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,157.585025009,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,329.887926359,325.197926359,4.67,0.02
 12/05  08:00:00,154.418378307,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,318.623668641,312.789255877,4.67,1.16441276404
 12/05  09:00:00,212.813354059,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,285.572028954,277.379528954,8.1725,0.02
 12/05  10:00:00,239.561388425,24.2779225645,0.0,0.0,62.886420148,41.4019203762,236.723439452,225.051060282,10.5075,1.16487916996
 12/05  11:00:00,232.375022617,24.2779225645,0.0,0.0,62.886420148,41.4019203762,211.329266119,199.656899741,10.5075,1.16486637746
 12/05  12:00:00,264.370994536,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.970747813,181.298098835,10.5075,1.16514897727
 12/05  13:00:00,247.631583236,24.2779225645,0.0,0.0,62.886420148,41.4019203762,182.021766581,169.20339267,10.5075,2.310873911
 12/05  14:00:00,246.705929058,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.971477567,159.298608432,10.5075,1.16536913454
 12/05  15:00:00,242.239983872,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.477579186,166.805027411,10.5075,1.16505177494
 12/05  16:00:00,236.683723456,24.2779225645,0.0,0.0,62.886420148,41.4019203762,182.742172857,171.069666172,10.5075,1.16500668479
 12/05  17:00:00,245.496651613,24.2779225645,0.0,0.0,62.886420148,41.4019203762,191.470933862,179.798399012,10.5075,1.16503484952
 12/05  18:00:00,247.836199342,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.960373862,182.287794987,10.5075,1.16507887547
 12/05  19:00:00,245.950046557,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,196.172761318,185.667775279,9.34,1.16498603923
 12/05  20:00:00,225.372904405,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,203.551139957,193.046553179,9.34,1.16458677846
 12/05  21:00:00,199.674956158,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,214.407700754,205.070478559,8.1725,1.16472219507
 12/05  22:00:00,142.138739904,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,177.909956305,173.219956305,4.67,0.02
 12/05  23:00:00,94.9029118733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944946547,0.0,2.335,1.16444946547
 12/05  24:00:00,129.253820702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,99.6403471344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,91.1174793018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923732163,0.0,2.335,1.16423732163
 12/06  03:00:00,89.0637096461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,87.6686372863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,93.2839211056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927526006,0.0,2.335,1.16427526006
 12/06  06:00:00,92.237653964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,141.186144877,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,324.167838825,319.477838825,4.67,0.02
 12/06  08:00:00,147.062818532,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,294.176052552,288.341559642,4.67,1.16449290988
 12/06  09:00:00,216.040837613,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,259.244740096,251.052240096,8.1725,0.02
 12/06  10:00:00,243.107139686,24.2779225645,0.0,0.0,62.886420148,41.4019203762,226.602809497,214.930452394,10.5075,1.16485710336
 12/06  11:00:00,234.316298456,24.2779225645,0.0,0.0,62.886420148,41.4019203762,205.892912301,194.220471264,10.5075,1.16494103649
 12/06  12:00:00,265.255436098,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.596762854,163.923974107,10.5075,1.16528874731
 12/06  13:00:00,247.66438831,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.731121455,159.913022386,10.5075,2.3105990696
 12/06  14:00:00,245.417231549,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.815150251,150.142416928,10.5075,1.16523332363
 12/06  15:00:00,241.553259925,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.590091089,148.917423196,10.5075,1.16516789326
 12/06  16:00:00,239.317832478,24.2779225645,0.0,0.0,62.886420148,41.4019203762,159.361375261,147.688771303,10.5075,1.16510395768
 12/06  17:00:00,249.772187499,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.964328973,149.291691969,10.5075,1.16513700409
 12/06  18:00:00,251.564647837,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.888559795,160.21587382,10.5075,1.16518597488
 12/06  19:00:00,247.837997168,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,182.339897771,171.834823854,9.34,1.16507391618
 12/06  20:00:00,232.668500748,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,195.996353698,185.491560207,9.34,1.1647934906
 12/06  21:00:00,206.376167219,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,205.322835258,195.985559447,8.1725,1.16477581052
 12/06  22:00:00,147.701692824,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,171.012120213,166.322120213,4.67,0.02
 12/06  23:00:00,95.5452694579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944060781,0.0,2.335,1.16444060781
 12/06  24:00:00,129.704221617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,99.9632856629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,91.9081572072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925163423,0.0,2.335,1.16425163423
 12/07  03:00:00,90.6416096754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,89.4506462115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,94.9564454256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992141908,0.0,2.335,1.1642141908
 12/07  06:00:00,93.7785322486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,142.408217068,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,296.339336567,291.649336567,4.67,0.02
 12/07  08:00:00,147.207614045,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,269.730956709,263.896479832,4.67,1.16447687701
 12/07  09:00:00,215.492869887,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,240.223485234,232.030985234,8.1725,0.02
 12/07  10:00:00,241.534986758,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.964530698,203.292242165,10.5075,1.16478853336
 12/07  11:00:00,232.189476221,24.2779225645,0.0,0.0,62.886420148,41.4019203762,199.317482861,187.64495155,10.5075,1.16503131166
 12/07  12:00:00,263.218445689,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.592810663,171.920145908,10.5075,1.16516475546
 12/07  13:00:00,245.382136448,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.259865335,166.586876949,10.5075,1.16548838566
 12/07  14:00:00,243.182528946,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.406173616,156.587822689,10.5075,2.31085092668
 12/07  15:00:00,239.34393176,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.419794672,154.747246933,10.5075,1.16504773868
 12/07  16:00:00,237.00622359,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.659763334,153.987278808,10.5075,1.16498452673
 12/07  17:00:00,247.462822986,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.16390102,154.491382243,10.5075,1.16501877791
 12/07  18:00:00,249.656613191,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.486620109,158.814051149,10.5075,1.16506895932
 12/07  19:00:00,246.860535614,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,176.303214611,165.798256713,9.34,1.16495789814
 12/07  20:00:00,232.652161463,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.030544519,172.525678451,9.34,1.16486606871
 12/07  21:00:00,206.736311736,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,186.37698311,178.18448311,8.1725,0.02
 12/07  22:00:00,148.29878256,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,148.481977896,142.647299101,4.67,1.1646787949
 12/07  23:00:00,96.1072362207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937806869,0.0,2.335,1.16437806869
 12/07  24:00:00,129.926931723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,100.112804484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,91.1580226102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,89.1900611785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928179736,0.0,2.335,1.16428179736
 12/08  04:00:00,87.9184008297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,109.238809168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,108.6702337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923672373,0.0,2.335,1.16423672373
 12/08  07:00:00,157.719729091,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,250.2547322,245.5647322,4.67,0.02
 12/08  08:00:00,155.174016074,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.889523142,223.199523142,4.67,0.02
 12/08  09:00:00,214.795574215,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,208.526113978,199.188963768,8.1725,1.16465021029
 12/08  10:00:00,240.589237803,24.2779225645,0.0,0.0,62.886420148,41.4019203762,181.299044336,169.626686901,10.5075,1.16485743516
 12/08  11:00:00,231.103018816,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.925177652,152.252756349,10.5075,1.16492130282
 12/08  12:00:00,261.093778801,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.553395211,149.880559294,10.5075,1.16533591717
 12/08  13:00:00,241.956022349,24.2779225645,0.0,0.0,62.886420148,41.4019203762,163.422464156,151.749583028,10.5075,1.16538112863
 12/08  14:00:00,239.00361014,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.696105455,143.877965683,10.5075,2.31063977193
 12/08  15:00:00,234.218615716,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.977636689,139.304941463,10.5075,1.16519522635
 12/08  16:00:00,230.522803844,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.372217674,141.699604696,10.5075,1.1651129772
 12/08  17:00:00,241.309163988,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.538330746,145.865678671,10.5075,1.16515207462
 12/08  18:00:00,244.771973261,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.327591874,149.654884722,10.5075,1.16520715136
 12/08  19:00:00,242.977985177,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,167.13759109,156.632514333,9.34,1.16507675714
 12/08  20:00:00,221.519756763,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,173.65576124,163.15099565,9.34,1.16476558931
 12/08  21:00:00,196.310892026,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,176.425687335,168.233187335,8.1725,0.02
 12/08  22:00:00,139.75821821,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,144.751247526,138.916573621,4.67,1.16467390523
 12/08  23:00:00,91.0515120926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  24:00:00,124.997591485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935839148,0.0,2.335,1.16435839148
 12/09  01:00:00,93.2818553942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,85.5951914394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564131762,0.0,1.75125,1.16439131762
 12/09  03:00:00,84.7965979202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,83.81688815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,89.832549202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551591023,0.0,1.75125,1.16426591023
 12/09  06:00:00,89.0114798263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,125.497606793,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,265.496163243,261.973663243,3.5025,0.02
 12/09  08:00:00,129.658350338,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,249.03650935,244.369454531,3.5025,1.1645548194
 12/09  09:00:00,185.741193955,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,222.824129193,216.966629193,5.8375,0.02
 12/09  10:00:00,205.788145487,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.902424933,181.397650657,9.34,1.16477427582
 12/09  11:00:00,231.844939582,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.637619902,157.965084338,10.5075,1.1650355644
 12/09  12:00:00,263.043861463,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.843820668,139.171019488,10.5075,1.16530117993
 12/09  13:00:00,246.22739873,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.617158691,124.799133375,10.5075,2.31052531518
 12/09  14:00:00,245.45552421,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.058203677,118.385497577,10.5075,1.16520610015
 12/09  15:00:00,242.383870909,24.2779225645,0.0,0.0,62.886420148,41.4019203762,124.203543173,112.530915843,10.5075,1.16512733008
 12/09  16:00:00,238.242800681,24.2779225645,0.0,0.0,62.886420148,41.4019203762,122.486979125,110.814310562,10.5075,1.1651685628
 12/09  17:00:00,249.814411197,24.2779225645,0.0,0.0,62.886420148,41.4019203762,109.7635195,98.0908259401,10.5075,1.16519355964
 12/09  18:00:00,253.363695835,24.2779225645,0.0,0.0,62.886420148,41.4019203762,106.985438547,95.3129723809,10.5075,1.16496616604
 12/09  19:00:00,236.709196548,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,124.769733836,115.432296186,8.1725,1.16493765002
 12/09  20:00:00,192.342018539,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,133.078456099,126.076036443,5.8375,1.16491965598
 12/09  21:00:00,180.586351359,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,136.246012787,129.243770121,5.8375,1.16474266593
 12/09  22:00:00,135.561678674,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,102.337287358,98.8147873575,3.5025,0.02
 12/09  23:00:00,93.7208009771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574953819,0.0,1.75125,1.16449953819
 12/09  24:00:00,127.342459657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,98.45494026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552007672,0.0,1.75125,1.16427007672
 12/10  02:00:00,89.9947455475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,89.1639285695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,88.7085778267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552401269,0.0,1.75125,1.16427401269
 12/10  05:00:00,95.7223491023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,95.1657426258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,131.805471255,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,203.376012908,198.709215533,3.5025,1.16429737462
 12/10  08:00:00,138.719269932,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,191.205184785,187.682684785,3.5025,0.02
 12/10  09:00:00,168.188894944,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,170.010361955,166.487861955,3.5025,0.02
 12/10  10:00:00,143.282316487,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,167.278236202,162.611252695,3.5025,1.16448350727
 12/10  11:00:00,177.74458643,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,147.720350543,139.550634545,7.005,1.16471599772
 12/10  12:00:00,207.512493889,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,136.024781771,128.999781771,7.005,0.02
 12/10  13:00:00,218.618961229,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,120.923912492,110.418993789,9.34,1.16491870284
 12/10  14:00:00,216.23841623,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,121.145268221,110.640389818,9.34,1.1648784033
 12/10  15:00:00,212.487573973,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,121.03511065,110.530231945,9.34,1.16487870422
 12/10  16:00:00,209.421661088,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,119.590864956,109.085933091,9.34,1.1649318654
 12/10  17:00:00,219.524329543,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,118.813641139,108.308794904,9.34,1.16484623531
 12/10  18:00:00,193.500072988,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,134.731105927,127.706105927,7.005,0.02
 12/10  19:00:00,198.080521641,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,151.106565422,145.271870142,4.67,1.16469528007
 12/10  20:00:00,180.434496549,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,158.309624207,152.474955377,4.67,1.16466883021
 12/10  21:00:00,169.967990165,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,153.06433365,148.37433365,4.67,0.02
 12/10  22:00:00,151.9491955,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,109.695650999,103.861161401,4.67,1.16448959824
 12/10  23:00:00,94.3644792302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  24:00:00,128.185383887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155444865,0.0,1.75125,1.1642944865
 12/11  01:00:00,101.151640668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,92.9016117055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  03:00:00,92.2438086045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,89.9634268617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925287533,0.0,2.335,1.16425287533
 12/11  05:00:00,95.1222774743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,94.2585369225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  07:00:00,142.782888212,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,247.475515885,241.64130147,4.67,1.16421441435
 12/11  08:00:00,150.682586223,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,238.103044609,233.413044609,4.67,0.02
 12/11  09:00:00,215.762363303,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,217.005580958,207.668434422,8.1725,1.16464653636
 12/11  10:00:00,242.199628786,24.2779225645,0.0,0.0,62.886420148,41.4019203762,186.901055026,175.228805288,10.5075,1.16474973892
 12/11  11:00:00,232.481074283,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.805962132,163.278462132,10.5075,0.02
 12/11  12:00:00,262.705144436,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.954518406,153.136267437,10.5075,2.31075096925
 12/11  13:00:00,245.024106464,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.521937168,148.849032916,10.5075,1.16540425136
 12/11  14:00:00,242.966273378,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.877222122,145.204362952,10.5075,1.16535917032
 12/11  15:00:00,238.97592332,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.662890416,145.990300625,10.5075,1.16508979157
 12/11  16:00:00,235.628849272,24.2779225645,0.0,0.0,62.886420148,41.4019203762,157.965245691,146.292675174,10.5075,1.16507051757
 12/11  17:00:00,246.168210482,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.207535602,148.534934895,10.5075,1.16510070602
 12/11  18:00:00,250.200058246,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.85026184,158.177614912,10.5075,1.1651469285
 12/11  19:00:00,248.13810844,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,179.289526476,168.784447025,9.34,1.16507945076
 12/11  20:00:00,234.399157054,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,186.135693972,175.630827389,9.34,1.16486658257
 12/11  21:00:00,208.339160423,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,191.23442342,181.897062154,8.1725,1.16486126616
 12/11  22:00:00,150.152546521,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,151.640736012,145.806172065,4.67,1.16456394747
 12/11  23:00:00,99.1315648014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,132.991422803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,104.250533653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927064423,0.0,2.335,1.16427064423
 12/12  02:00:00,95.9524306473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,94.8048055735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,94.2038259832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926468938,0.0,2.335,1.16426468938
 12/12  05:00:00,116.436910267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,116.396421663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,165.212973506,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,244.160489602,238.326263055,4.67,1.16422654683
 12/12  08:00:00,168.851288054,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.42815219,222.73815219,4.67,0.02
 12/12  09:00:00,224.449487767,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,205.15244171,195.815350251,8.1725,1.16459145895
 12/12  10:00:00,251.076338825,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.336106727,162.808606727,10.5075,0.02
 12/12  11:00:00,243.187304885,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.132827475,149.46025604,10.5075,1.1650714348
 12/12  12:00:00,272.603550963,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.909871483,129.091724386,10.5075,2.31064709653
 12/12  13:00:00,256.677924594,24.2779225645,0.0,0.0,62.886420148,41.4019203762,135.21043411,123.537580156,10.5075,1.16535395391
 12/12  14:00:00,256.011867073,24.2779225645,0.0,0.0,62.886420148,41.4019203762,127.465004672,115.792194814,10.5075,1.16530985844
 12/12  15:00:00,252.076929343,24.2779225645,0.0,0.0,62.886420148,41.4019203762,121.876791378,110.204250256,10.5075,1.16504112205
 12/12  16:00:00,247.639124067,24.2779225645,0.0,0.0,62.886420148,41.4019203762,123.661525349,111.989002607,10.5075,1.16502274165
 12/12  17:00:00,257.283209848,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.187008367,116.514454329,10.5075,1.16505403818
 12/12  18:00:00,259.414415904,24.2779225645,0.0,0.0,62.886420148,41.4019203762,137.903451987,126.230850647,10.5075,1.16510133928
 12/12  19:00:00,255.222167248,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,153.268564547,142.763529797,9.34,1.16503474978
 12/12  20:00:00,233.93785171,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,163.886867203,153.382044672,9.34,1.16482253109
 12/12  21:00:00,206.772614443,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,168.499606872,159.162288751,8.1725,1.16481812038
 12/12  22:00:00,145.5690836,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,143.766632017,137.931966041,4.67,1.16466597604
 12/12  23:00:00,96.8801680864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,130.130962689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,99.7965810712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922814759,0.0,2.335,1.16422814759
 12/13  02:00:00,91.3507057543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,89.4608401642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,87.7465220014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922246579,0.0,2.335,1.16422246579
 12/13  05:00:00,93.0256774445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,91.9256168955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,139.628954091,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,291.070389552,285.236137038,4.67,1.16425251366
 12/13  08:00:00,145.987288673,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,272.182832766,267.492832766,4.67,0.02
 12/13  09:00:00,211.469311148,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,246.814746978,237.477696849,8.1725,1.1645501293
 12/13  10:00:00,237.671010489,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.532880826,204.005380826,10.5075,0.02
 12/13  11:00:00,228.743704057,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.069605309,185.397073614,10.5075,1.16503169514
 12/13  12:00:00,259.15465067,24.2779225645,0.0,0.0,62.886420148,41.4019203762,172.707052473,159.8889809,10.5075,2.31057157304
 12/13  13:00:00,241.559475686,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.767550315,143.094732589,10.5075,1.16531772622
 12/13  14:00:00,239.293732705,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.547380644,141.874606044,10.5075,1.16527459981
 12/13  15:00:00,236.036012201,24.2779225645,0.0,0.0,62.886420148,41.4019203762,148.62669478,136.953934933,10.5075,1.16525984715
 12/13  16:00:00,231.944621365,24.2779225645,0.0,0.0,62.886420148,41.4019203762,152.516180397,140.843691535,10.5075,1.16498886231
 12/13  17:00:00,241.809199323,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.343839053,148.671317906,10.5075,1.16502114708
 12/13  18:00:00,244.788538174,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.877442052,158.20487256,10.5075,1.1650694914
 12/13  19:00:00,242.829291754,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,178.830086256,168.325082481,9.34,1.16500377573
 12/13  20:00:00,228.000690517,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,185.384382938,174.87959073,9.34,1.16479220801
 12/13  21:00:00,202.328727013,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,189.747234394,180.409945707,8.1725,1.16478868723
 12/13  22:00:00,144.514245422,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,156.789838891,150.955201699,4.67,1.16463719262
 12/13  23:00:00,91.425244482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,125.493637726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,95.5536785148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926739049,0.0,2.335,1.16426739049
 12/14  02:00:00,87.4465426167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,87.1374787567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,87.507812273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926196563,0.0,2.335,1.16426196563
 12/14  05:00:00,94.333018562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,93.5205405401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,142.211710069,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,240.167949339,234.333725009,4.67,1.16422433098
 12/14  08:00:00,150.526766865,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,220.177435261,215.487435261,4.67,0.02
 12/14  09:00:00,216.280031741,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,194.54713291,185.209965202,8.1725,1.1646677081
 12/14  10:00:00,242.635135455,24.2779225645,0.0,0.0,62.886420148,41.4019203762,162.594654368,152.067154368,10.5075,0.02
 12/14  11:00:00,233.427794543,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.897664831,138.225159166,10.5075,1.16500566464
 12/14  12:00:00,261.465809985,24.2779225645,0.0,0.0,62.886420148,41.4019203762,150.984763566,138.166740266,10.5075,2.31052330001
 12/14  13:00:00,245.063704085,24.2779225645,0.0,0.0,62.886420148,41.4019203762,141.515322262,129.842527147,10.5075,1.16529511462
 12/14  14:00:00,244.735331292,24.2779225645,0.0,0.0,62.886420148,41.4019203762,130.316560504,118.643807562,10.5075,1.16525294169
 12/14  15:00:00,241.49114086,24.2779225645,0.0,0.0,62.886420148,41.4019203762,128.470681662,116.797942571,10.5075,1.16523909167
 12/14  16:00:00,237.865746356,24.2779225645,0.0,0.0,62.886420148,41.4019203762,129.918334787,118.245865942,10.5075,1.16496884559
 12/14  17:00:00,246.854656176,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.973389949,128.300887882,10.5075,1.16500206668
 12/14  18:00:00,249.621820191,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.32691171,141.654360285,10.5075,1.16505142509
 12/14  19:00:00,247.963402027,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,167.981133692,157.476147124,9.34,1.16498656815
 12/14  20:00:00,234.268850887,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.707511272,173.202735621,9.34,1.16477565136
 12/14  21:00:00,208.63156625,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,185.671905322,176.334632319,8.1725,1.16477300333
 12/14  22:00:00,150.516853166,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,154.67471547,148.840093337,4.67,1.16462213294
 12/14  23:00:00,98.2881168143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  24:00:00,131.972729618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,102.757801366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925246244,0.0,2.335,1.16425246244
 12/15  02:00:00,93.5920760347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,90.8470808289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,88.7655554061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924733587,0.0,2.335,1.16424733587
 12/15  05:00:00,109.684055227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  06:00:00,109.083338307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,158.899031544,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,301.130640736,296.440640736,4.67,0.02
 12/15  08:00:00,161.477252203,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,275.742414,269.907896925,4.67,1.16451707518
 12/15  09:00:00,217.795691357,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,247.269789741,237.932635588,8.1725,1.16465415247
 12/15  10:00:00,244.39173619,24.2779225645,0.0,0.0,62.886420148,41.4019203762,220.518384334,209.990884334,10.5075,0.02
 12/15  11:00:00,235.482429383,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.349917643,188.677424211,10.5075,1.16499343146
 12/15  12:00:00,267.264690731,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.691093119,162.873090757,10.5075,2.3105023624
 12/15  13:00:00,251.484595651,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.364599504,152.691813349,10.5075,1.16528615496
 12/15  14:00:00,250.144603374,24.2779225645,0.0,0.0,62.886420148,41.4019203762,154.164816868,142.49207195,10.5075,1.16524491887
 12/15  15:00:00,245.765363887,24.2779225645,0.0,0.0,62.886420148,41.4019203762,147.712163337,136.039431362,10.5075,1.16523197515
 12/15  16:00:00,241.137145047,24.2779225645,0.0,0.0,62.886420148,41.4019203762,149.693103281,138.02064088,10.5075,1.16496240175
 12/15  17:00:00,250.116136829,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.809148133,154.136651561,10.5075,1.16499657203
 12/15  18:00:00,251.781626358,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.21444177,165.541894849,10.5075,1.16504692166
 12/15  19:00:00,248.642023631,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,183.126831276,172.621848368,9.34,1.16498290788
 12/15  20:00:00,226.95377245,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,202.641791218,192.137018578,9.34,1.16477264057
 12/15  21:00:00,199.419566453,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,215.890923339,206.553652492,8.1725,1.16477084708
 12/15  22:00:00,140.974251142,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,195.753185277,189.918491517,4.67,1.16469376059
 12/15  23:00:00,91.2477023129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,125.356500823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,91.9619762822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568207824,0.0,1.75125,1.16443207824
 12/16  02:00:00,84.2236902717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,82.9052222704,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560546478,0.0,1.75125,1.16435546478
 12/16  04:00:00,82.1865006546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,88.387350103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,87.4768076578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155617072,0.0,1.75125,1.1643117072
 12/16  07:00:00,124.511795107,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,359.082127689,355.559627689,3.5025,0.02
 12/16  08:00:00,132.904158217,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,329.986288343,326.463788343,3.5025,0.02
 12/16  09:00:00,185.390405542,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,304.426088489,297.423876649,5.8375,1.16471184002
 12/16  10:00:00,204.428520647,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,271.273781993,260.769008691,9.34,1.16477330218
 12/16  11:00:00,229.26526392,24.2779225645,0.0,0.0,62.886420148,41.4019203762,252.744931293,241.07248716,10.5075,1.1649441324
 12/16  12:00:00,259.419581201,24.2779225645,0.0,0.0,62.886420148,41.4019203762,239.85329914,228.180531706,10.5075,1.16526743417
 12/16  13:00:00,240.61052904,24.2779225645,0.0,0.0,62.886420148,41.4019203762,228.675994752,217.003209757,10.5075,1.16528499473
 12/16  14:00:00,238.310041693,24.2779225645,0.0,0.0,62.886420148,41.4019203762,222.197608631,209.379635678,10.5075,2.31047295318
 12/16  15:00:00,234.058783056,24.2779225645,0.0,0.0,62.886420148,41.4019203762,218.116590719,206.443990744,10.5075,1.16509997509
 12/16  16:00:00,230.482050625,24.2779225645,0.0,0.0,62.886420148,41.4019203762,215.591826203,203.919182052,10.5075,1.16514415135
 12/16  17:00:00,240.615821161,24.2779225645,0.0,0.0,62.886420148,41.4019203762,213.748836594,202.076164571,10.5075,1.16517202286
 12/16  18:00:00,243.827982814,24.2779225645,0.0,0.0,62.886420148,41.4019203762,217.482645951,205.809962325,10.5075,1.16518362548
 12/16  19:00:00,227.873008263,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,236.473070483,227.135425393,8.1725,1.16514509042
 12/16  20:00:00,183.012401442,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,246.551723548,239.549352998,5.8375,1.16487054982
