Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  21:00:00,171.499945209,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,250.392991618,244.535491618,5.8375,0.02
 12/16  22:00:00,127.724576717,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,223.929415797,219.262257637,3.5025,1.16465815984
 12/16  23:00:00,86.4875616466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,121.097075937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156782391,0.0,1.75125,1.1644282391
 12/17  01:00:00,90.7971222633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,83.6274479032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552396663,0.0,1.75125,1.16427396663
 12/17  03:00:00,82.7013194315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,81.9697727097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,88.0147737719,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551851008,0.0,1.75125,1.16426851008
 12/17  06:00:00,87.2247263882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,124.594118026,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,381.771039699,378.248539699,3.5025,0.02
 12/17  08:00:00,133.74470571,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,350.76799874,346.101101692,3.5025,1.16439704798
 12/17  09:00:00,159.206432856,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,310.519430994,306.996930994,3.5025,0.02
 12/17  10:00:00,133.768785743,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,298.969002643,294.302027411,3.5025,1.1644752315
 12/17  11:00:00,168.350660513,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,261.033327127,254.008327127,7.005,0.02
 12/17  12:00:00,199.076452652,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,242.165902436,233.996191936,7.005,1.16471049992
 12/17  13:00:00,207.810935219,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,211.472088966,200.967183033,9.34,1.16490593302
 12/17  14:00:00,206.676384958,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,199.293463682,188.788592192,9.34,1.16487149031
 12/17  15:00:00,203.830052467,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.413367199,177.908497411,9.34,1.16486978786
 12/17  16:00:00,200.465960114,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,181.318177617,171.958177617,9.34,0.02
 12/17  17:00:00,210.263065475,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.036619738,180.531642578,9.34,1.1649771602
 12/17  18:00:00,185.531712637,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,229.232271102,221.062346343,7.005,1.16492475877
 12/17  19:00:00,190.384810264,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,246.691877553,240.857288912,4.67,1.16458864151
 12/17  20:00:00,171.238971966,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,260.661217963,254.826564384,4.67,1.16465357968
 12/17  21:00:00,160.453111997,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,267.863564001,263.173564001,4.67,0.02
 12/17  22:00:00,144.57778103,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,227.332370875,221.497937594,4.67,1.16443328065
 12/17  23:00:00,88.8597025688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,123.715932075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,95.7482167364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922430878,0.0,2.335,1.16422430878
 12/18  02:00:00,87.7911507444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,86.6059629045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,85.6049073169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922000681,0.0,2.335,1.16422000681
 12/18  05:00:00,91.2751790343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,89.9746115571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,138.190355127,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,365.793498868,361.103498868,4.67,0.02
 12/18  08:00:00,145.344548726,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,343.092158322,337.25766669,4.67,1.16449163195
 12/18  09:00:00,210.637838585,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,307.56906517,298.231933833,8.1725,1.16463133754
 12/18  10:00:00,237.533574373,24.2779225645,0.0,0.0,62.886420148,41.4019203762,258.116707316,247.589207316,10.5075,0.02
 12/18  11:00:00,230.720608363,24.2779225645,0.0,0.0,62.886420148,41.4019203762,221.986547955,210.314073546,10.5075,1.16497440871
 12/18  12:00:00,262.855648328,24.2779225645,0.0,0.0,62.886420148,41.4019203762,187.184119707,174.366145011,10.5075,2.31047469672
 12/18  13:00:00,246.360221391,24.2779225645,0.0,0.0,62.886420148,41.4019203762,156.586894459,144.91411769,10.5075,1.16527676884
 12/18  14:00:00,244.571752196,24.2779225645,0.0,0.0,62.886420148,41.4019203762,142.331218103,130.65847983,10.5075,1.16523827387
 12/18  15:00:00,240.848629204,24.2779225645,0.0,0.0,62.886420148,41.4019203762,133.048481739,121.375753732,10.5075,1.16522800615
 12/18  16:00:00,235.646530629,24.2779225645,0.0,0.0,62.886420148,41.4019203762,136.186396256,124.513935923,10.5075,1.16496033296
 12/18  17:00:00,242.912116674,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.350089034,143.677591717,10.5075,1.16499731678
 12/18  18:00:00,246.139205577,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.927114037,159.254563478,10.5075,1.16505055907
 12/18  19:00:00,244.855801194,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,184.852024902,174.347035891,9.34,1.16498901037
 12/18  20:00:00,231.374978786,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,200.599274767,190.094494112,9.34,1.16478065449
 12/18  21:00:00,205.255503087,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,220.91881644,211.581535084,8.1725,1.16478135604
 12/18  22:00:00,145.541472049,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,189.922028131,184.087395307,4.67,1.16463282394
 12/18  23:00:00,91.9559087164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,126.033436856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,95.1153635157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926327708,0.0,2.335,1.16426327708
 12/19  02:00:00,86.7696992674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,85.3567870448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,84.3687763219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925937779,0.0,2.335,1.16425937779
 12/19  05:00:00,106.241340772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,105.849977989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,154.896324147,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,361.991614153,356.157391093,4.67,1.16422306021
 12/19  08:00:00,156.143390655,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,325.937392297,321.247392297,4.67,0.02
 12/19  09:00:00,212.927313007,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,290.886208615,281.549036209,8.1725,1.1646724059
 12/19  10:00:00,239.339703869,24.2779225645,0.0,0.0,62.886420148,41.4019203762,250.046153801,239.518653801,10.5075,0.02
 12/19  11:00:00,230.769521548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.987808042,216.315291386,10.5075,1.16501665601
 12/19  12:00:00,261.784793513,24.2779225645,0.0,0.0,62.886420148,41.4019203762,206.636787683,193.81872552,10.5075,2.31056216297
 12/19  13:00:00,243.579128903,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.425695888,181.752873921,10.5075,1.16532196709
 12/19  14:00:00,241.345522983,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.104576116,164.431791781,10.5075,1.16528433531
 12/19  15:00:00,237.712600813,24.2779225645,0.0,0.0,62.886420148,41.4019203762,164.639301735,152.96652676,10.5075,1.16527497457
 12/19  16:00:00,235.015048848,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.20068923,155.528181525,10.5075,1.16500770485
 12/19  17:00:00,245.424362708,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.576837132,166.904291451,10.5075,1.16504568065
 12/19  18:00:00,248.208524371,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.282148638,180.609548822,10.5075,1.16509981558
 12/19  19:00:00,244.763894179,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,209.568638432,199.063599394,9.34,1.16503903859
 12/19  20:00:00,222.267623593,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,227.359514223,216.854682907,9.34,1.1648313162
 12/19  21:00:00,195.535023122,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,236.669602116,227.332269324,8.1725,1.16483279155
 12/19  22:00:00,138.440063718,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,204.985876513,199.15119176,4.67,1.16468475336
 12/19  23:00:00,89.5897958619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,124.0248556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,93.3486061317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924705899,0.0,2.335,1.16424705899
 12/20  02:00:00,85.8424118891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,85.177287517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,84.4321126028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924353667,0.0,2.335,1.16424353667
 12/20  05:00:00,90.259291953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  06:00:00,89.2969536397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,137.8475971,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,364.35703942,358.522763887,4.67,1.16427553347
 12/20  08:00:00,145.566659681,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,333.623633412,328.933633412,4.67,0.02
 12/20  09:00:00,211.693571602,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,295.597367345,286.260286357,8.1725,1.16458098801
 12/20  10:00:00,238.439715548,24.2779225645,0.0,0.0,62.886420148,41.4019203762,259.882136817,249.354636817,10.5075,0.02
 12/20  11:00:00,229.397506823,24.2779225645,0.0,0.0,62.886420148,41.4019203762,245.162842212,233.490270126,10.5075,1.16507208617
 12/20  12:00:00,260.525355605,24.2779225645,0.0,0.0,62.886420148,41.4019203762,219.26520554,206.44702973,10.5075,2.31067580994
 12/20  13:00:00,242.352793612,24.2779225645,0.0,0.0,62.886420148,41.4019203762,198.911818039,187.238937799,10.5075,1.16538023997
 12/20  14:00:00,239.987642898,24.2779225645,0.0,0.0,62.886420148,41.4019203762,184.11948153,172.446638079,10.5075,1.16534345159
 12/20  15:00:00,236.272599024,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.774994596,160.102414824,10.5075,1.16507977248
 12/20  16:00:00,232.881463163,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.236379939,157.563811421,10.5075,1.16506851733
 12/20  17:00:00,242.657882674,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.991529528,167.31892222,10.5075,1.16510730797
 12/20  18:00:00,244.827700373,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.280486765,180.607824475,10.5075,1.16516228983
 12/20  19:00:00,242.41891034,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,201.984820802,191.479718539,9.34,1.16510226267
 12/20  20:00:00,227.079782778,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,221.328138346,210.823243178,9.34,1.16489516722
 12/20  21:00:00,201.046155452,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,238.785531223,229.448133817,8.1725,1.16489740614
 12/20  22:00:00,142.635968565,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,217.392736554,211.558132231,4.67,1.1646043232
 12/20  23:00:00,88.3372350923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,122.656210931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931539992,0.0,2.335,1.16431539992
 12/21  01:00:00,91.8095027521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,84.2911050484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  03:00:00,82.9827008268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,82.0829070655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924076022,0.0,2.335,1.16424076022
 12/21  05:00:00,88.1757407716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  06:00:00,94.6831673698,7.20770633288,0.0,0.0,3.49369000822,9.08398230582,15.7944263399,13.4394263399,2.335,0.02
 12/21  07:00:00,136.64427529,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,379.466893245,373.632620195,4.67,1.16427305035
 12/21  08:00:00,144.180655569,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,342.07431372,337.38431372,4.67,0.02
 12/21  09:00:00,210.362186999,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,303.883593771,294.546445505,8.1725,1.1646482655
 12/21  10:00:00,236.999327453,24.2779225645,0.0,0.0,62.886420148,41.4019203762,261.428088696,249.755827514,10.5075,1.16476118258
 12/21  11:00:00,228.063777583,24.2779225645,0.0,0.0,62.886420148,41.4019203762,246.458651208,235.029214023,10.5075,0.92193718535
 12/21  12:00:00,259.160281552,24.2779225645,0.0,0.0,62.886420148,41.4019203762,228.953860333,217.038086027,10.5075,1.40827430553
 12/21  13:00:00,241.050949777,24.2779225645,0.0,0.0,62.886420148,41.4019203762,219.181610386,207.508658164,10.5075,1.16545222166
 12/21  14:00:00,238.926989608,24.2779225645,0.0,0.0,62.886420148,41.4019203762,214.367348772,202.694432518,10.5075,1.16541625364
 12/21  15:00:00,235.228014424,24.2779225645,0.0,0.0,62.886420148,41.4019203762,204.138257799,192.465604617,10.5075,1.16515318242
 12/21  16:00:00,231.615674951,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.621853957,183.949211149,10.5075,1.16514280808
 12/21  17:00:00,241.121188067,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.624256297,184.806596974,10.5075,2.31015932272
 12/21  18:00:00,243.269213376,24.2779225645,0.0,0.0,62.886420148,41.4019203762,200.976373939,189.303828741,10.5075,1.16504519811
 12/21  19:00:00,241.056207982,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,208.049120313,197.544195332,9.34,1.16492498078
 12/21  20:00:00,225.744961249,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,214.427574827,205.067574827,9.34,0.02
 12/21  21:00:00,200.163480129,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,220.146241073,210.808951765,8.1725,1.16478930804
 12/21  22:00:00,142.201443943,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,187.248535563,181.413851554,4.67,1.16468400949
 12/21  23:00:00,88.1994499435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,122.543068483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930993667,0.0,2.335,1.16430993667
 12/22  01:00:00,92.2411686477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,84.7945735227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,83.7648901571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926948928,0.0,2.335,1.16426948928
 12/22  04:00:00,82.901236238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,104.499732741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  06:00:00,104.035179317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,152.438482271,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,329.648924937,323.814657824,4.67,1.16426711284
 12/22  08:00:00,151.504585643,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,305.356037389,300.666037389,4.67,0.02
 12/22  09:00:00,208.823059436,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,267.890948143,258.553864983,8.1725,1.16458315914
 12/22  10:00:00,235.050762601,24.2779225645,0.0,0.0,62.886420148,41.4019203762,235.601052701,223.928709782,10.5075,1.16484291957
 12/22  11:00:00,227.303781279,24.2779225645,0.0,0.0,62.886420148,41.4019203762,223.561766223,211.88930889,10.5075,1.16495733326
 12/22  12:00:00,258.253904858,24.2779225645,0.0,0.0,62.886420148,41.4019203762,204.695940391,193.023267186,10.5075,1.16517320475
 12/22  13:00:00,239.979713484,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.388399079,176.715361454,10.5075,1.16553762521
 12/22  14:00:00,238.155327124,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.881424046,169.208421693,10.5075,1.16550235354
 12/22  15:00:00,234.753533906,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.665912538,163.848088467,10.5075,2.31032407094
 12/22  16:00:00,232.057438493,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.09142731,157.41891381,10.5075,1.16501349975
 12/22  17:00:00,241.750679678,24.2779225645,0.0,0.0,62.886420148,41.4019203762,171.484064897,159.811498571,10.5075,1.16506632577
 12/22  18:00:00,243.741435352,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.375078711,164.702443284,10.5075,1.16513542656
 12/22  19:00:00,240.730764642,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,188.812999528,178.307983797,9.34,1.16501573058
 12/22  20:00:00,217.969845215,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,204.892071735,195.532071735,9.34,0.02
 12/22  21:00:00,191.71018684,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,215.174476737,205.837096172,8.1725,1.16488056524
 12/22  22:00:00,134.643645955,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,183.175825074,177.341194898,4.67,1.16463017618
 12/22  23:00:00,85.2763433882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,119.904566804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931745264,0.0,2.335,1.16431745264
 12/23  01:00:00,87.1677555872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,79.8455585355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560809621,0.0,1.75125,1.16435809621
 12/23  03:00:00,78.8842447288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,78.0175636989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,84.1643565457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556312249,0.0,1.75125,1.16431312249
 12/23  06:00:00,90.4958013588,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,13.7067725535,11.9355225535,1.75125,0.02
 12/23  07:00:00,120.572093408,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,368.561007981,365.038507981,3.5025,0.02
 12/23  08:00:00,126.003353383,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,349.702624,345.035586892,3.5025,1.16453710743
 12/23  09:00:00,178.435252546,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,318.871567612,313.014067612,5.8375,0.02
 12/23  10:00:00,196.402255634,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,273.678201799,263.173432861,9.34,1.16476893768
 12/23  11:00:00,224.612061179,24.2779225645,0.0,0.0,62.886420148,41.4019203762,244.342972835,232.670424722,10.5075,1.16504811313
 12/23  12:00:00,256.717479039,24.2779225645,0.0,0.0,62.886420148,41.4019203762,220.717779025,209.044947844,10.5075,1.1653311807
 12/23  13:00:00,238.895724162,24.2779225645,0.0,0.0,62.886420148,41.4019203762,203.441161817,190.623037227,10.5075,2.31062458976
 12/23  14:00:00,236.377223475,24.2779225645,0.0,0.0,62.886420148,41.4019203762,192.006233647,180.333458527,10.5075,1.16527511969
 12/23  15:00:00,231.235047221,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.277223773,182.604515946,10.5075,1.165207827
 12/23  16:00:00,226.030441181,24.2779225645,0.0,0.0,62.886420148,41.4019203762,197.562889606,185.890374994,10.5075,1.16501461177
 12/23  17:00:00,235.341899834,24.2779225645,0.0,0.0,62.886420148,41.4019203762,201.960930514,190.2883736,10.5075,1.16505691415
 12/23  18:00:00,237.558427,24.2779225645,0.0,0.0,62.886420148,41.4019203762,215.196059701,203.523476651,10.5075,1.16508305008
 12/23  19:00:00,221.693206058,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,240.008488653,230.67092187,8.1725,1.16506678284
 12/23  20:00:00,175.469523964,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,251.333551737,244.331089379,5.8375,1.16496235814
 12/23  21:00:00,164.46092312,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,258.748709173,251.746487703,5.8375,1.16472147048
 12/23  22:00:00,121.377882174,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,231.862732115,228.340232115,3.5025,0.02
 12/23  23:00:00,79.8880970927,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578778764,0.0,1.75125,1.16453778764
 12/23  24:00:00,115.586365461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,84.812469639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551815481,0.0,1.75125,1.16426815481
 12/24  02:00:00,77.8306572754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,77.4666239802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,77.1736995365,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553572404,0.0,1.75125,1.16428572404
 12/24  05:00:00,90.9035335067,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,14.3500210543,12.5787710543,1.75125,0.02
 12/24  06:00:00,90.4330713909,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,16.0116321795,14.2403821795,1.75125,0.02
 12/24  07:00:00,120.310289571,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,419.579426546,414.912619986,3.5025,1.16430656048
 12/24  08:00:00,126.154971155,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,394.127013525,390.604513525,3.5025,0.02
 12/24  09:00:00,152.234775719,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,345.350260026,340.683349874,3.5025,1.1644101524
 12/24  10:00:00,125.903647366,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,326.618602727,323.096102727,3.5025,0.02
 12/24  11:00:00,161.470878522,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,295.650283856,287.48054253,7.005,1.16474132676
 12/24  12:00:00,192.566170741,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,281.40711871,273.237379449,7.005,1.16473926018
 12/24  13:00:00,199.74525912,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,256.02161481,246.66161481,9.34,0.02
 12/24  14:00:00,197.223040366,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,249.728995319,239.224093983,9.34,1.16490133569
 12/24  15:00:00,193.26190081,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,246.466236764,235.961315268,9.34,1.16492149649
 12/24  16:00:00,189.826046793,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,245.878843473,235.374055396,9.34,1.16478807663
 12/24  17:00:00,199.808191843,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,248.460808009,237.955907479,9.34,1.16490053066
 12/24  18:00:00,173.787149528,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,287.400017725,279.230127239,7.005,1.16489048546
 12/24  19:00:00,179.298925608,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,305.869413714,301.179413714,4.67,0.02
 12/24  20:00:00,159.019834727,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,314.064865293,308.230082389,4.67,1.16478290356
 12/24  21:00:00,149.724594468,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,318.830869776,312.996242125,4.67,1.1646276512
 12/24  22:00:00,135.274872578,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,277.204393922,272.514393922,4.67,0.02
 12/24  23:00:00,78.8266556853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559727226,0.0,1.75125,1.16434727226
 12/24  24:00:00,114.33375382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,83.2973728901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,76.4675024699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557120572,0.0,1.75125,1.16432120572
 12/25  03:00:00,76.3159699511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  04:00:00,83.4856144437,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,14.581002701,12.809752701,1.75125,0.02
 12/25  05:00:00,90.1565359307,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,17.4801986217,14.5646341792,1.75125,1.16431444245
 12/25  06:00:00,90.0260389965,7.20770633288,0.0,0.0,3.49369000822,6.81298672936,16.7604088112,14.9891588112,1.75125,0.02
 12/25  07:00:00,120.579853209,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,416.519514416,412.997014416,3.5025,0.02
 12/25  08:00:00,127.519700338,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,378.795431214,374.12856052,3.5025,1.16437069419
 12/25  09:00:00,152.894830505,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,335.714771028,332.192271028,3.5025,0.02
 12/25  10:00:00,126.356044626,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,309.595797596,304.928843661,3.5025,1.16445393551
 12/25  11:00:00,161.704027314,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,253.562067207,246.537067207,7.005,0.02
 12/25  12:00:00,192.760121621,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,219.753310364,211.583433876,7.005,1.16487648837
 12/25  13:00:00,201.168739547,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,204.759313668,194.254514372,9.34,1.16479929539
 12/25  14:00:00,199.829069208,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,196.562080443,186.057207878,9.34,1.16487256517
 12/25  15:00:00,196.408374936,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,190.879776569,180.374899416,9.34,1.16487715334
 12/25  16:00:00,191.941234003,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,190.684377862,181.324377862,9.34,0.02
 12/25  17:00:00,201.605649013,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,193.174809355,182.669817524,9.34,1.16499183122
 12/25  18:00:00,176.006914956,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,221.027200874,212.85751647,7.005,1.16468440359
 12/25  19:00:00,180.9675141,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,240.680352519,234.845661614,4.67,1.1646909044
 12/25  20:00:00,160.711322128,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,251.230319407,245.395635311,4.67,1.1646840961
 12/25  21:00:00,151.868659163,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,253.642756699,248.952756699,4.67,0.02
 12/25  22:00:00,137.445947065,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,213.562759462,207.72829246,4.67,1.1644670022
 12/25  23:00:00,81.5310830706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,116.590042918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,88.4175907039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925920272,0.0,2.335,1.16425920272
 12/26  02:00:00,80.9725128505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,80.3239077054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  04:00:00,80.0416029837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925721114,0.0,2.335,1.16425721114
 12/26  05:00:00,102.437709121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,102.202593138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,152.04180512,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,333.503844494,327.669621921,4.67,1.16422257257
 12/26  08:00:00,152.59898937,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,300.518450703,295.828450703,4.67,0.02
 12/26  09:00:00,209.060299537,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,262.03348272,252.696303098,8.1725,1.16467962208
 12/26  10:00:00,233.377156373,24.2779225645,0.0,0.0,62.886420148,41.4019203762,227.502513899,216.975013899,10.5075,0.02
 12/26  11:00:00,224.128890031,24.2779225645,0.0,0.0,62.886420148,41.4019203762,213.694585016,202.02205302,10.5075,1.16503199535
 12/26  12:00:00,254.835509218,24.2779225645,0.0,0.0,62.886420148,41.4019203762,193.881214699,181.063099868,10.5075,2.31061483067
 12/26  13:00:00,235.689708513,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.777268668,169.10441074,10.5075,1.16535792822
 12/26  14:00:00,232.960247256,24.2779225645,0.0,0.0,62.886420148,41.4019203762,169.902270745,158.229444564,10.5075,1.16532618083
 12/26  15:00:00,228.945141278,24.2779225645,0.0,0.0,62.886420148,41.4019203762,174.436902237,162.764336269,10.5075,1.16506596759
 12/26  16:00:00,225.91898738,24.2779225645,0.0,0.0,62.886420148,41.4019203762,173.117489704,161.444930126,10.5075,1.16505957806
 12/26  17:00:00,237.606800756,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.96380283,169.291199222,10.5075,1.16510360764
 12/26  18:00:00,241.913497843,24.2779225645,0.0,0.0,62.886420148,41.4019203762,188.958288831,177.285624916,10.5075,1.1651639153
 12/26  19:00:00,240.711690061,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,201.381914942,190.876806528,9.34,1.16510841334
 12/26  20:00:00,219.800847383,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,218.585736812,208.080831996,9.34,1.16490481627
 12/26  21:00:00,194.820239275,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,227.435320991,218.097909368,8.1725,1.16491162281
 12/26  22:00:00,138.401456567,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,194.861600163,189.02690521,4.67,1.16469495246
 12/26  23:00:00,89.6968332913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,124.097894601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993333264,0.0,2.335,1.1643333264
 12/27  01:00:00,94.2850770957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,86.8161911391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,86.2320778324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,85.9502268833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925977958,0.0,2.335,1.16425977958
 12/27  05:00:00,92.4121671339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,91.7378879523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,140.367305983,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,315.830309,309.996083561,4.67,1.16422543946
 12/27  08:00:00,148.361872619,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,287.783764169,283.093764169,4.67,0.02
 12/27  09:00:00,214.025332214,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,239.803021016,230.465846034,8.1725,1.16467498209
 12/27  10:00:00,240.777615392,24.2779225645,0.0,0.0,62.886420148,41.4019203762,194.776725348,183.104432199,10.5075,1.16479314871
 12/27  11:00:00,232.113629615,24.2779225645,0.0,0.0,62.886420148,41.4019203762,170.149261846,158.476849658,10.5075,1.16491218868
 12/27  12:00:00,264.913410264,24.2779225645,0.0,0.0,62.886420148,41.4019203762,139.748064924,128.075145954,10.5075,1.16541896959
 12/27  13:00:00,250.095062893,24.2779225645,0.0,0.0,62.886420148,41.4019203762,118.099376562,106.42637275,10.5075,1.1655038123
 12/27  14:00:00,248.610785579,24.2779225645,0.0,0.0,62.886420148,41.4019203762,107.252157574,95.5791848352,10.5075,1.16547273827
 12/27  15:00:00,244.57686777,24.2779225645,0.0,0.0,62.886420148,41.4019203762,104.603575209,91.7858012795,10.5075,2.31027392923
 12/27  16:00:00,236.490185204,24.2779225645,0.0,0.0,62.886420148,41.4019203762,115.5221394,103.849645704,10.5075,1.1649936959
 12/27  17:00:00,243.122624,24.2779225645,0.0,0.0,62.886420148,41.4019203762,132.900229312,121.227678459,10.5075,1.16505085287
 12/27  18:00:00,244.152579147,24.2779225645,0.0,0.0,62.886420148,41.4019203762,153.864964134,142.192339749,10.5075,1.16512438419
 12/27  19:00:00,241.550089897,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,168.654798152,158.149790092,9.34,1.16500806017
 12/27  20:00:00,225.371755202,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,175.845204441,166.485204441,9.34,0.02
 12/27  21:00:00,199.332267885,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,182.286644456,172.949268577,8.1725,1.16487587865
 12/27  22:00:00,140.680228896,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,157.09930643,151.264679458,4.67,1.16462697216
 12/27  23:00:00,86.1482652531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,120.645718648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931611787,0.0,2.335,1.16431611787
 12/28  01:00:00,90.0736315486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,82.6720802977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,82.1058328984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928914749,0.0,2.335,1.16428914749
 12/28  04:00:00,81.5280382402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,87.4213039639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,86.4864568274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924099066,0.0,2.335,1.16424099066
 12/28  07:00:00,135.434655521,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,352.84702417,348.15702417,4.67,0.02
 12/28  08:00:00,142.524635006,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,333.318450453,328.628450453,4.67,0.02
 12/28  09:00:00,208.264308062,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,295.561801274,286.224619083,8.1725,1.16468219118
 12/28  10:00:00,234.232842094,24.2779225645,0.0,0.0,62.886420148,41.4019203762,259.134708671,247.462444397,10.5075,1.1647642734
 12/28  11:00:00,226.233412856,24.2779225645,0.0,0.0,62.886420148,41.4019203762,222.816427026,211.143857279,10.5075,1.16506974644
 12/28  12:00:00,257.13144705,24.2779225645,0.0,0.0,62.886420148,41.4019203762,195.008060735,183.335270733,10.5075,1.16529000171
 12/28  13:00:00,238.455158978,24.2779225645,0.0,0.0,62.886420148,41.4019203762,176.139176538,164.46632105,10.5075,1.16535548768
 12/28  14:00:00,235.792511065,24.2779225645,0.0,0.0,62.886420148,41.4019203762,165.179972813,152.361830353,10.5075,2.31064245967
 12/28  15:00:00,231.677420483,24.2779225645,0.0,0.0,62.886420148,41.4019203762,166.764192511,155.091471651,10.5075,1.16522085935
 12/28  16:00:00,228.478053555,24.2779225645,0.0,0.0,62.886420148,41.4019203762,161.453047743,149.780393397,10.5075,1.16515434627
 12/28  17:00:00,238.613878516,24.2779225645,0.0,0.0,62.886420148,41.4019203762,167.964695381,156.292223952,10.5075,1.16497142923
 12/28  18:00:00,241.517715684,24.2779225645,0.0,0.0,62.886420148,41.4019203762,183.046676988,171.374135346,10.5075,1.16504164211
 12/28  19:00:00,239.729990183,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,194.280367662,183.775421135,9.34,1.16494652654
 12/28  20:00:00,224.166753348,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,208.431559022,197.926689208,9.34,1.1648698145
 12/28  21:00:00,198.571244952,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,217.797626673,209.605126673,8.1725,0.02
 12/28  22:00:00,140.873631456,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,192.905155493,187.070460872,4.67,1.16469462064
 12/28  23:00:00,87.2238062824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940119965,0.0,2.335,1.16440119965
 12/28  24:00:00,121.83999852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,91.4827783884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,84.0042921503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923638601,0.0,2.335,1.16423638601
 12/29  03:00:00,83.2934044393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,82.8339524136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,105.119258626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,105.005949357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926890977,0.0,2.335,1.16426890977
 12/29  07:00:00,153.906845679,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,340.28791819,335.59791819,4.67,0.02
 12/29  08:00:00,153.850910019,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,311.346349783,306.656349783,4.67,0.02
 12/29  09:00:00,210.298766238,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,274.038127319,264.700926328,8.1725,1.16470099122
 12/29  10:00:00,236.322143076,24.2779225645,0.0,0.0,62.886420148,41.4019203762,242.315844903,230.643504868,10.5075,1.1648400341
 12/29  11:00:00,228.048218109,24.2779225645,0.0,0.0,62.886420148,41.4019203762,226.087406714,214.414892324,10.5075,1.16501439055
 12/29  12:00:00,259.207361871,24.2779225645,0.0,0.0,62.886420148,41.4019203762,209.611232245,197.938559859,10.5075,1.16517238583
 12/29  13:00:00,240.539606358,24.2779225645,0.0,0.0,62.886420148,41.4019203762,199.198953022,187.525928568,10.5075,1.16552445469
 12/29  14:00:00,237.275305247,24.2779225645,0.0,0.0,62.886420148,41.4019203762,189.119232027,176.300749619,10.5075,2.31098240741
 12/29  15:00:00,233.025791905,24.2779225645,0.0,0.0,62.886420148,41.4019203762,184.914455721,173.241821454,10.5075,1.16513426758
 12/29  16:00:00,229.761994981,24.2779225645,0.0,0.0,62.886420148,41.4019203762,175.045035828,163.37244682,10.5075,1.16508900782
 12/29  17:00:00,239.9568221,24.2779225645,0.0,0.0,62.886420148,41.4019203762,178.048881748,166.376238127,10.5075,1.16514362094
 12/29  18:00:00,242.928799838,24.2779225645,0.0,0.0,62.886420148,41.4019203762,185.382415464,173.709700875,10.5075,1.16521458915
 12/29  19:00:00,240.817846388,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,197.16711682,186.661996977,9.34,1.16511984282
 12/29  20:00:00,218.427965966,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,208.292570061,197.787718215,9.34,1.16485184575
 12/29  21:00:00,193.937854817,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,218.755690768,209.418338052,8.1725,1.16485271665
 12/29  22:00:00,138.873177797,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,193.207045076,188.517045076,4.67,0.02
 12/29  23:00:00,90.5494555618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947053855,0.0,2.335,1.16447053855
 12/29  24:00:00,124.825779792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,92.0076099925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559470069,0.0,1.75125,1.16434470069
 12/30  02:00:00,84.1980461031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,83.3002100001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,82.8573098097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552283858,0.0,1.75125,1.16427283858
 12/30  05:00:00,89.3217343614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,88.5488041589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,124.738165175,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,367.567180757,362.900380868,3.5025,1.1642998887
 12/30  08:00:00,131.890143155,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,342.047022647,338.524522647,3.5025,0.02
 12/30  09:00:00,184.361151768,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,306.147982463,299.145879023,5.8375,1.1646034393
 12/30  10:00:00,203.970465899,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,269.207757986,258.703069713,9.34,1.16468827303
 12/30  11:00:00,229.500355002,24.2779225645,0.0,0.0,62.886420148,41.4019203762,237.618478467,225.946043737,10.5075,1.16493473
 12/30  12:00:00,261.08379986,24.2779225645,0.0,0.0,62.886420148,41.4019203762,203.384727024,191.71190307,10.5075,1.16532395355
 12/30  13:00:00,244.472292944,24.2779225645,0.0,0.0,62.886420148,41.4019203762,180.931195042,169.25832046,10.5075,1.1653745816
 12/30  14:00:00,243.04155268,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.521551277,148.848689866,10.5075,1.1653614112
 12/30  15:00:00,239.379762026,24.2779225645,0.0,0.0,62.886420148,41.4019203762,155.682811254,144.010220262,10.5075,1.16509099145
 12/30  16:00:00,235.457463737,24.2779225645,0.0,0.0,62.886420148,41.4019203762,160.875719336,149.203059691,10.5075,1.16515964535
 12/30  17:00:00,240.226703004,24.2779225645,0.0,0.0,62.886420148,41.4019203762,177.130252759,164.312516491,10.5075,2.31023626792
 12/30  18:00:00,245.201300242,24.2779225645,0.0,0.0,62.886420148,41.4019203762,182.248774074,170.576226181,10.5075,1.16504789311
 12/30  19:00:00,227.888466299,24.2779225645,0.0,0.0,34.9369000822,32.3179380704,204.366593869,195.029073349,8.1725,1.16502051936
 12/30  20:00:00,182.125872494,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,216.410315078,210.552815078,5.8375,0.02
 12/30  21:00:00,170.273884783,24.2779225645,0.0,0.0,20.9621400493,23.2339557645,234.540071177,227.537772798,5.8375,1.16479837887
 12/30  22:00:00,126.303748809,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,213.59792996,208.930882788,3.5025,1.16454717109
 12/30  23:00:00,84.4061622129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,119.250036356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567817941,0.0,1.75125,1.16442817941
 12/31  01:00:00,88.7482221322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,81.7258360411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,81.1699782244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558404758,0.0,1.75125,1.16433404758
 12/31  04:00:00,80.9622916255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,87.3744233547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,86.5653349365,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557496339,0.0,1.75125,1.16432496339
 12/31  07:00:00,123.515729141,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,400.94329502,397.42079502,3.5025,0.02
 12/31  08:00:00,131.523242879,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,372.207938278,367.541037993,3.5025,1.16440028418
 12/31  09:00:00,156.425031507,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,331.670076506,328.147576506,3.5025,0.02
 12/31  10:00:00,130.577113143,24.2779225645,0.0,0.0,6.98738001645,14.1499734587,318.994782965,315.472282965,3.5025,0.02
 12/31  11:00:00,166.209581635,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,283.691758166,275.521922552,7.005,1.16483561413
 12/31  12:00:00,197.751157336,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,270.100798393,261.930976215,7.005,1.16482217752
 12/31  13:00:00,207.285425111,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,237.771055955,227.26610489,9.34,1.16495106574
 12/31  14:00:00,207.118136646,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,219.086526789,208.581699827,9.34,1.16482696241
 12/31  15:00:00,203.893556477,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,208.067182167,197.562346356,9.34,1.16483581072
 12/31  16:00:00,201.243918552,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,191.307787057,181.947787057,9.34,0.02
 12/31  17:00:00,208.99644973,24.2779225645,0.0,0.0,41.9242800987,36.8599292233,192.189314033,181.684358525,9.34,1.16495550813
 12/31  18:00:00,187.744576287,24.2779225645,0.0,0.0,27.9495200658,27.7759469175,223.849151296,215.679238101,7.005,1.16491319555
 12/31  19:00:00,192.136248723,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,244.270784812,238.436047062,4.67,1.16473775038
 12/31  20:00:00,173.445820762,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,255.263882145,249.429223902,4.67,1.1646582428
 12/31  21:00:00,163.407518415,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,257.892831909,253.202831909,4.67,0.02
 12/31  22:00:00,147.460861669,24.2779225645,0.0,0.0,13.9747600329,18.6919646116,217.692251308,211.857807932,4.67,1.16444337603
 12/31  23:00:00,93.0684605485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,127.394073813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
